Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,15,53.5,5.0,0.85,3.9,5.5,0.0,0.0
2018,1,1,7,30,107.0,10.0,0.8,4.4,11.0,24.93,0.0
2018,1,1,7,45,258.5,19.5,0.8,4.9,39.5,74.74,4.16
2018,1,1,8,0,410.0,29.0,0.8,5.4,68.0,139.84,92.98
2018,1,1,8,15,430.5,38.5,0.85,5.95,97.5,176.07,130.86
2018,1,1,8,30,451.0,48.0,0.9,6.5,127.0,213.78,167.0
2018,1,1,8,45,440.0,61.5,1.0,7.05,154.5,244.94,197.23
2018,1,1,9,0,429.0,75.0,1.1,7.6,182.0,272.55,223.29
2018,1,1,9,15,435.0,87.5,1.2,8.25,210.5,306.69,253.38
2018,1,1,9,30,441.0,100.0,1.3,8.9,239.0,340.19,281.93
2018,1,1,9,45,460.5,109.0,1.4,9.55,267.5,376.14,311.72
2018,1,1,10,0,480.0,118.0,1.5,10.2,296.0,412.07,340.76
2018,1,1,10,15,480.5,127.5,1.55,10.7,317.0,437.06,360.4
2018,1,1,10,30,481.0,137.0,1.6,11.2,338.0,460.54,378.48
2018,1,1,10,45,496.0,142.0,1.7,11.65,358.0,486.66,398.8
2018,1,1,11,0,511.0,147.0,1.8,12.1,378.0,511.7,417.98
2018,1,1,11,15,520.5,150.0,1.75,12.5,391.5,529.5,430.79
2018,1,1,11,30,530.0,153.0,1.7,12.9,405.0,545.68,442.23
2018,1,1,11,45,516.0,159.0,1.7,13.25,407.0,547.2,442.37
2018,1,1,12,0,502.0,165.0,1.7,13.6,409.0,546.61,440.99
2018,1,1,12,15,485.5,168.5,1.65,13.8,404.5,539.49,434.72
2018,1,1,12,30,469.0,172.0,1.6,14.0,400.0,530.57,427.12
2018,1,1,12,45,464.0,170.0,1.5,14.25,392.0,521.83,419.66
2018,1,1,13,0,459.0,168.0,1.4,14.5,384.0,511.43,410.91
2018,1,1,13,15,503.0,151.5,1.4,14.6,381.5,515.94,415.18
2018,1,1,13,30,547.0,135.0,1.4,14.7,379.0,517.18,416.68
2018,1,1,13,45,524.0,132.5,1.35,14.8,356.5,488.54,394.02
2018,1,1,14,0,501.0,130.0,1.3,14.9,334.0,459.14,370.78
2018,1,1,14,15,479.0,123.0,1.2,14.6,307.0,424.78,343.82
2018,1,1,14,30,457.0,116.0,1.1,14.3,280.0,390.19,316.25
2018,1,1,14,45,443.0,105.5,1.0,14.05,252.0,355.82,288.35
2018,1,1,15,0,429.0,95.0,0.9,13.8,224.0,321.18,259.58
2018,1,1,15,15,418.0,83.0,0.9,13.8,195.0,286.09,229.76
2018,1,1,15,30,407.0,71.0,0.9,13.8,166.0,250.88,198.93
2018,1,1,15,45,350.5,61.5,0.95,12.4,132.0,202.4,158.0
2018,1,1,16,0,294.0,52.0,1.0,11.0,98.0,158.38,120.04
2018,1,1,16,15,217.5,39.5,1.0,10.6,68.0,110.51,78.69
2018,1,1,16,30,141.0,27.0,1.0,10.2,38.0,67.57,36.97
2018,1,1,16,45,86.5,16.0,1.05,9.75,21.0,30.12,0.0
2018,1,1,17,0,32.0,5.0,1.1,9.3,4.0,0.0,0.0
2018,1,1,17,15,16.0,2.5,1.15,9.05,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,7.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,15,24.5,3.5,1.1,4.85,4.0,0.0,0.0
2018,1,2,7,30,49.0,7.0,1.2,5.3,8.0,13.75,0.0
2018,1,2,7,45,119.0,20.5,1.25,5.7,30.0,48.98,0.5
2018,1,2,8,0,189.0,34.0,1.3,6.1,52.0,92.18,62.27
2018,1,2,8,15,243.0,46.0,1.6,6.6,81.0,129.66,97.51
2018,1,2,8,30,297.0,58.0,1.9,7.1,110.0,172.19,135.74
2018,1,2,8,45,330.0,70.5,2.15,7.6,141.5,211.9,171.84
2018,1,2,9,0,363.0,83.0,2.4,8.1,173.0,253.84,209.29
2018,1,2,9,15,318.5,101.0,2.45,8.55,189.0,268.3,223.17
2018,1,2,9,30,274.0,119.0,2.5,9.0,205.0,272.43,227.5
2018,1,2,9,45,211.0,138.5,2.55,9.5,209.0,270.52,225.75
2018,1,2,10,0,148.0,158.0,2.6,10.0,213.0,257.37,214.04
2018,1,2,10,15,108.5,164.0,2.65,10.45,206.0,244.34,202.45
2018,1,2,10,30,69.0,170.0,2.7,10.9,199.0,222.07,183.0
2018,1,2,10,45,63.5,176.0,2.75,11.3,203.5,226.19,185.95
2018,1,2,11,0,58.0,182.0,2.8,11.7,208.0,230.01,188.53
2018,1,2,11,15,47.0,185.0,2.75,12.0,206.5,226.41,184.92
2018,1,2,11,30,36.0,188.0,2.7,12.3,205.0,222.48,181.06
2018,1,2,11,45,42.0,196.0,2.65,12.6,216.0,235.85,191.8
2018,1,2,12,0,48.0,204.0,2.6,12.9,227.0,249.3,202.51
2018,1,2,12,15,42.5,199.5,2.55,13.0,220.0,240.28,194.91
2018,1,2,12,30,37.0,195.0,2.5,13.1,213.0,231.25,187.4
2018,1,2,12,45,20.0,171.5,2.5,13.2,181.0,186.12,150.25
2018,1,2,13,0,3.0,148.0,2.5,13.3,149.0,149.41,119.73
2018,1,2,13,15,1.5,133.0,2.45,13.25,133.5,132.73,106.08
2018,1,2,13,30,0.0,118.0,2.4,13.2,118.0,116.24,92.5
2018,1,2,13,45,0.0,112.0,2.4,13.1,112.0,110.21,87.65
2018,1,2,14,0,0.0,106.0,2.4,13.0,106.0,104.22,82.81
2018,1,2,14,15,0.0,99.5,2.25,12.75,99.5,97.76,77.59
2018,1,2,14,30,0.0,93.0,2.1,12.5,93.0,91.33,72.36
2018,1,2,14,45,0.5,77.5,1.95,12.25,77.5,75.84,59.4
2018,1,2,15,0,1.0,62.0,1.8,12.0,62.0,60.42,46.38
2018,1,2,15,15,1.5,71.0,1.8,12.0,71.0,70.39,54.88
2018,1,2,15,30,2.0,80.0,1.8,12.0,80.0,81.3,63.99
2018,1,2,15,45,5.5,64.5,1.45,10.5,65.0,66.68,51.49
2018,1,2,16,0,9.0,49.0,1.1,9.0,50.0,51.72,38.4
2018,1,2,16,15,4.5,35.5,1.1,8.45,36.0,36.49,24.83
2018,1,2,16,30,0.0,22.0,1.1,7.9,22.0,21.45,9.92
2018,1,2,16,45,7.5,12.0,1.15,7.35,12.0,13.06,0.0
2018,1,2,17,0,15.0,2.0,1.2,6.8,2.0,1.97,0.0
2018,1,2,17,15,7.5,1.0,1.2,6.8,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,4.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,4.5,2.0,1.97,0.0
2018,1,3,7,45,0.0,5.0,0.9,4.75,5.0,4.82,0.0
2018,1,3,8,0,0.0,8.0,0.8,5.0,8.0,7.71,0.63
2018,1,3,8,15,0.0,10.5,0.8,5.4,10.5,10.12,3.08
2018,1,3,8,30,0.0,13.0,0.8,5.8,13.0,12.53,5.32
2018,1,3,8,45,0.0,18.0,0.8,6.2,18.0,17.36,9.65
2018,1,3,9,0,0.0,23.0,0.8,6.6,23.0,22.19,13.94
2018,1,3,9,15,0.0,43.0,0.9,6.8,43.0,41.52,30.93
2018,1,3,9,30,0.0,63.0,1.0,7.0,63.0,60.89,47.76
2018,1,3,9,45,0.0,74.5,1.15,7.2,74.5,72.37,57.58
2018,1,3,10,0,0.0,86.0,1.3,7.4,86.0,83.93,67.39
2018,1,3,10,15,0.0,92.0,1.45,7.5,92.0,89.87,72.33
2018,1,3,10,30,0.0,98.0,1.6,7.6,98.0,95.83,77.29
2018,1,3,10,45,0.0,95.0,1.7,7.65,95.0,92.59,74.39
2018,1,3,11,0,0.0,92.0,1.8,7.7,92.0,89.44,71.6
2018,1,3,11,15,0.0,87.5,1.75,7.8,87.5,84.82,67.56
2018,1,3,11,30,0.0,83.0,1.7,7.9,83.0,80.28,63.6
2018,1,3,11,45,0.0,65.5,1.65,7.95,65.5,63.32,49.06
2018,1,3,12,0,0.0,48.0,1.6,8.0,48.0,46.38,34.51
2018,1,3,12,15,0.0,46.5,1.6,8.05,46.5,44.93,33.26
2018,1,3,12,30,0.0,45.0,1.6,8.1,45.0,43.48,32.01
2018,1,3,12,45,0.0,43.5,1.6,8.1,43.5,42.02,30.78
2018,1,3,13,0,0.0,42.0,1.6,8.1,42.0,40.57,29.55
2018,1,3,13,15,0.0,44.0,1.85,8.1,44.0,42.51,31.24
2018,1,3,13,30,0.0,46.0,2.1,8.1,46.0,44.44,32.94
2018,1,3,13,45,0.0,48.5,2.35,8.15,48.5,46.85,35.07
2018,1,3,14,0,0.0,51.0,2.6,8.2,51.0,49.27,37.2
2018,1,3,14,15,0.0,47.5,2.7,8.2,47.5,45.88,34.33
2018,1,3,14,30,0.0,44.0,2.8,8.2,44.0,42.49,31.44
2018,1,3,14,45,0.0,38.0,2.85,8.2,38.0,36.69,26.44
2018,1,3,15,0,0.0,32.0,2.9,8.2,32.0,30.89,21.4
2018,1,3,15,15,0.0,32.0,2.9,8.2,32.0,30.88,21.4
2018,1,3,15,30,0.0,32.0,2.9,8.2,32.0,30.89,21.34
2018,1,3,15,45,0.0,26.5,1.95,7.45,26.5,25.57,16.67
2018,1,3,16,0,0.0,21.0,1.0,6.7,21.0,20.26,11.93
2018,1,3,16,15,0.0,16.0,0.95,6.6,16.0,15.43,7.45
2018,1,3,16,30,0.0,11.0,0.9,6.5,11.0,10.61,2.29
2018,1,3,16,45,0.0,6.0,0.85,6.35,6.0,5.9,0.0
2018,1,3,17,0,0.0,1.0,0.8,6.2,1.0,0.98,0.0
2018,1,3,17,15,0.0,0.5,0.9,6.2,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,1.9,6.2,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,6.7,5.0,6.72,0.0
2018,1,4,7,45,16.5,18.5,2.25,7.2,19.5,21.97,0.0
2018,1,4,8,0,20.0,32.0,2.4,7.7,34.0,38.86,24.91
2018,1,4,8,15,33.5,48.0,2.4,8.0,53.0,60.68,44.93
2018,1,4,8,30,47.0,64.0,2.4,8.3,72.0,83.53,65.23
2018,1,4,8,45,62.0,80.0,2.35,8.65,93.5,108.08,86.89
2018,1,4,9,0,77.0,96.0,2.3,9.0,115.0,138.45,113.32
2018,1,4,9,15,112.5,108.0,2.25,9.55,141.0,170.47,140.77
2018,1,4,9,30,148.0,120.0,2.2,10.1,167.0,205.11,170.17
2018,1,4,9,45,236.5,130.0,2.15,10.65,214.0,274.11,228.0
2018,1,4,10,0,325.0,140.0,2.1,11.2,261.0,342.62,284.32
2018,1,4,10,15,325.0,148.5,2.3,12.1,277.0,361.47,298.91
2018,1,4,10,30,325.0,157.0,2.5,13.0,293.0,379.37,312.64
2018,1,4,10,45,209.5,163.0,2.65,13.85,252.5,319.41,262.09
2018,1,4,11,0,94.0,169.0,2.8,14.7,212.0,246.16,200.19
2018,1,4,11,15,83.5,182.0,2.95,15.25,221.0,247.55,200.79
2018,1,4,11,30,73.0,195.0,3.1,15.8,230.0,255.85,206.67
2018,1,4,11,45,65.0,200.0,3.25,16.3,231.5,256.37,206.42
2018,1,4,12,0,57.0,205.0,3.4,16.8,233.0,256.67,206.04
2018,1,4,12,15,52.0,202.0,3.4,16.95,227.5,249.73,200.24
2018,1,4,12,30,47.0,199.0,3.4,17.1,222.0,242.74,194.43
2018,1,4,12,45,142.5,198.5,3.4,17.2,266.5,316.26,255.56
2018,1,4,13,0,238.0,198.0,3.4,17.3,311.0,388.01,313.89
2018,1,4,13,15,282.0,189.0,3.35,17.25,319.0,404.16,327.28
2018,1,4,13,30,326.0,180.0,3.3,17.2,327.0,418.05,338.95
2018,1,4,13,45,221.5,161.5,3.25,17.15,259.0,324.09,263.26
2018,1,4,14,0,117.0,143.0,3.2,17.1,191.0,226.82,183.8
2018,1,4,14,15,134.0,134.5,2.9,16.85,186.0,224.43,182.44
2018,1,4,14,30,151.0,126.0,2.6,16.6,181.0,220.75,179.6
2018,1,4,14,45,325.0,96.5,2.25,16.3,200.5,286.75,234.24
2018,1,4,15,0,499.0,67.0,1.9,16.0,220.0,329.25,267.24
2018,1,4,15,15,447.0,63.5,1.9,16.0,187.5,282.46,227.25
2018,1,4,15,30,395.0,60.0,1.9,16.0,155.0,238.6,189.45
2018,1,4,15,45,280.0,53.5,1.5,14.6,114.5,169.63,132.19
2018,1,4,16,0,165.0,47.0,1.1,13.2,74.0,108.11,81.39
2018,1,4,16,15,115.5,34.5,1.1,12.7,50.5,73.19,51.52
2018,1,4,16,30,66.0,22.0,1.1,12.2,27.0,42.3,23.76
2018,1,4,16,45,44.5,13.0,1.15,11.7,15.5,20.48,0.0
2018,1,4,17,0,23.0,4.0,1.2,11.2,4.0,6.82,0.0
2018,1,4,17,15,11.5,2.0,1.2,10.9,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,15,48.5,4.5,1.25,9.9,5.0,0.0,0.0
2018,1,5,7,30,97.0,9.0,1.3,10.3,10.0,22.24,0.0
2018,1,5,7,45,124.0,14.5,1.35,10.65,22.0,43.49,0.0
2018,1,5,8,0,151.0,20.0,1.4,11.0,34.0,64.75,40.8
2018,1,5,8,15,76.5,37.5,1.5,11.3,44.5,66.83,48.33
2018,1,5,8,30,2.0,55.0,1.6,11.6,55.0,55.63,41.68
2018,1,5,8,45,8.0,69.0,1.7,11.95,71.0,72.08,55.96
2018,1,5,9,0,14.0,83.0,1.8,12.3,87.0,89.06,70.55
2018,1,5,9,15,12.5,96.5,1.75,12.45,100.0,102.56,82.06
2018,1,5,9,30,11.0,110.0,1.7,12.6,113.0,115.97,93.3
2018,1,5,9,45,9.5,110.5,1.65,12.7,113.5,115.2,92.52
2018,1,5,10,0,8.0,111.0,1.6,12.8,114.0,114.56,91.82
2018,1,5,10,15,4.0,98.5,1.6,12.95,100.0,98.93,78.47
2018,1,5,10,30,0.0,86.0,1.6,13.1,86.0,83.54,65.33
2018,1,5,10,45,0.0,72.5,1.6,13.2,72.5,70.1,53.93
2018,1,5,11,0,0.0,59.0,1.6,13.3,59.0,57.02,42.84
2018,1,5,11,15,7.5,99.0,1.65,13.45,102.5,101.53,80.31
2018,1,5,11,30,15.0,139.0,1.7,13.6,146.0,148.03,118.8
2018,1,5,11,45,24.5,141.5,1.75,13.7,153.5,162.44,130.71
2018,1,5,12,0,34.0,144.0,1.8,13.8,161.0,171.91,138.65
2018,1,5,12,15,23.5,122.0,1.85,13.75,133.5,140.68,112.77
2018,1,5,12,30,13.0,100.0,1.9,13.7,106.0,106.47,84.28
2018,1,5,12,45,29.5,135.0,1.95,13.7,149.0,158.81,128.08
2018,1,5,13,0,46.0,170.0,2.0,13.7,192.0,208.76,169.2
2018,1,5,13,15,41.0,158.0,2.0,13.6,177.0,191.63,155.15
2018,1,5,13,30,36.0,146.0,2.0,13.5,162.0,174.63,141.35
2018,1,5,13,45,37.0,129.5,2.0,13.35,145.5,156.65,126.85
2018,1,5,14,0,38.0,113.0,2.0,13.2,129.0,138.67,112.23
2018,1,5,14,15,28.5,110.5,1.85,12.95,122.0,129.74,104.77
2018,1,5,14,30,19.0,108.0,1.7,12.7,115.0,117.56,94.57
2018,1,5,14,45,9.5,84.5,1.5,12.5,88.0,87.73,69.46
2018,1,5,15,0,0.0,61.0,1.3,12.3,61.0,58.95,45.04
2018,1,5,15,15,0.0,51.5,1.3,12.3,51.5,49.75,37.21
2018,1,5,15,30,0.0,42.0,1.3,12.3,42.0,40.56,29.28
2018,1,5,15,45,0.0,33.5,1.2,11.6,33.5,32.34,22.18
2018,1,5,16,0,0.0,25.0,1.1,10.9,25.0,24.12,14.99
2018,1,5,16,15,0.0,18.0,1.2,10.7,18.0,17.36,8.93
2018,1,5,16,30,0.0,11.0,1.3,10.5,11.0,10.6,2.47
2018,1,5,16,45,0.0,6.0,1.4,10.25,6.0,5.9,0.0
2018,1,5,17,0,0.0,1.0,1.5,10.0,1.0,0.98,0.0
2018,1,5,17,15,0.0,0.5,1.75,9.85,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,15,15.5,2.5,1.2,5.15,2.5,0.0,0.0
2018,1,6,7,30,31.0,5.0,1.3,5.7,5.0,9.18,0.0
2018,1,6,7,45,79.0,15.0,1.4,6.3,21.0,34.55,0.0
2018,1,6,8,0,127.0,25.0,1.5,6.9,37.0,65.64,43.01
2018,1,6,8,15,299.5,34.0,1.55,7.3,81.5,132.75,98.37
2018,1,6,8,30,472.0,43.0,1.6,7.7,126.0,214.2,166.9
2018,1,6,8,45,612.0,43.5,1.7,8.1,179.5,287.3,230.07
2018,1,6,9,0,752.0,44.0,1.8,8.5,233.0,372.97,303.25
2018,1,6,9,15,781.0,48.0,1.85,8.9,271.0,421.48,345.91
2018,1,6,9,30,810.0,52.0,1.9,9.3,309.0,470.27,387.58
2018,1,6,9,45,827.0,55.5,1.9,9.7,342.0,511.99,422.23
2018,1,6,10,0,844.0,59.0,1.9,10.1,375.0,549.25,452.41
2018,1,6,10,15,860.5,60.5,2.0,10.5,403.5,585.33,481.3
2018,1,6,10,30,877.0,62.0,2.1,10.9,432.0,619.63,508.16
2018,1,6,10,45,888.5,63.0,2.2,11.3,454.0,648.06,530.04
2018,1,6,11,0,900.0,64.0,2.3,11.7,476.0,674.0,549.34
2018,1,6,11,15,908.5,64.0,2.3,11.95,491.0,694.03,563.13
2018,1,6,11,30,917.0,64.0,2.3,12.2,506.0,711.1,574.75
2018,1,6,11,45,921.5,64.0,2.3,12.45,514.0,722.28,582.07
2018,1,6,12,0,926.0,64.0,2.3,12.7,522.0,730.2,587.1
2018,1,6,12,15,925.5,64.0,2.25,12.8,521.5,731.26,587.21
2018,1,6,12,30,925.0,64.0,2.2,12.9,521.0,728.95,585.02
2018,1,6,12,45,920.0,64.5,2.1,13.0,513.0,720.74,578.29
2018,1,6,13,0,915.0,65.0,2.0,13.1,505.0,709.29,569.34
2018,1,6,13,15,908.5,64.5,1.9,13.05,490.0,692.5,556.88
2018,1,6,13,30,902.0,64.0,1.8,13.0,475.0,672.71,542.3
2018,1,6,13,45,890.5,63.0,1.7,13.0,452.5,646.27,521.76
2018,1,6,14,0,879.0,62.0,1.6,13.0,430.0,617.36,498.92
2018,1,6,14,15,853.5,59.5,1.6,12.8,397.0,576.15,467.35
2018,1,6,14,30,828.0,57.0,1.6,12.6,364.0,533.71,434.13
2018,1,6,14,45,792.0,57.5,1.55,12.45,329.0,491.3,399.55
2018,1,6,15,0,756.0,58.0,1.5,12.3,294.0,445.74,361.68
2018,1,6,15,15,737.0,53.5,1.5,12.3,259.5,402.78,324.82
2018,1,6,15,30,718.0,49.0,1.5,12.3,225.0,359.42,286.32
2018,1,6,15,45,668.5,44.5,1.15,10.95,185.0,304.71,238.29
2018,1,6,16,0,619.0,40.0,0.8,9.6,145.0,252.86,191.46
2018,1,6,16,15,527.0,34.0,0.85,9.15,105.5,190.99,136.99
2018,1,6,16,30,435.0,28.0,0.9,8.7,66.0,136.75,85.19
2018,1,6,16,45,269.5,18.5,0.9,8.3,38.0,71.58,0.0
2018,1,6,17,0,104.0,9.0,0.9,7.9,10.0,22.36,0.0
2018,1,6,17,15,52.0,4.5,0.9,7.7,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,7,7,15,3.0,2.0,1.6,3.25,2.0,0.0,0.0
2018,1,7,7,30,6.0,4.0,1.6,3.4,4.0,4.75,0.0
2018,1,7,7,45,7.0,15.5,1.6,3.55,16.0,16.68,0.0
2018,1,7,8,0,8.0,27.0,1.6,3.7,28.0,29.62,18.3
2018,1,7,8,15,4.0,40.5,1.55,3.8,41.0,41.36,29.96
2018,1,7,8,30,0.0,54.0,1.5,3.9,54.0,53.8,41.47
2018,1,7,8,45,0.5,68.5,1.4,4.0,68.5,68.65,54.82
2018,1,7,9,0,1.0,83.0,1.3,4.1,83.0,83.56,68.02
2018,1,7,9,15,0.5,80.0,1.35,4.3,80.0,79.16,64.2
2018,1,7,9,30,0.0,77.0,1.4,4.5,77.0,75.23,60.71
2018,1,7,9,45,0.0,81.5,1.45,4.7,81.5,79.53,64.35
2018,1,7,10,0,0.0,86.0,1.5,4.9,86.0,83.89,67.98
2018,1,7,10,15,0.0,96.0,1.55,5.3,96.0,93.94,76.44
2018,1,7,10,30,0.0,106.0,1.6,5.7,106.0,104.04,84.86
2018,1,7,10,45,0.0,97.0,1.65,6.05,97.0,94.59,76.52
2018,1,7,11,0,0.0,88.0,1.7,6.4,88.0,85.36,68.42
2018,1,7,11,15,0.0,90.5,1.65,6.95,90.5,87.82,70.32
2018,1,7,11,30,0.0,93.0,1.6,7.5,93.0,90.3,72.21
2018,1,7,11,45,0.0,102.5,1.55,8.05,102.5,99.89,80.15
2018,1,7,12,0,0.0,112.0,1.5,8.6,112.0,109.55,88.08
2018,1,7,12,15,0.0,110.0,1.45,8.9,110.0,107.49,86.22
2018,1,7,12,30,0.0,108.0,1.4,9.2,108.0,105.46,84.42
2018,1,7,12,45,0.0,111.0,1.35,9.55,111.0,108.56,86.94
2018,1,7,13,0,0.0,114.0,1.3,9.9,114.0,111.7,89.5
2018,1,7,13,15,1.0,124.0,1.25,10.0,124.5,122.82,98.88
2018,1,7,13,30,2.0,134.0,1.2,10.1,135.0,134.11,108.37
2018,1,7,13,45,2.0,133.0,1.1,10.25,134.0,133.31,107.72
2018,1,7,14,0,2.0,132.0,1.0,10.4,133.0,132.6,107.18
2018,1,7,14,15,2.5,124.0,0.9,10.2,125.0,124.81,100.9
2018,1,7,14,30,3.0,116.0,0.8,10.0,117.0,117.05,94.61
2018,1,7,14,45,2.0,105.5,0.65,9.75,106.0,105.85,85.35
2018,1,7,15,0,1.0,95.0,0.5,9.5,95.0,94.77,76.1
2018,1,7,15,15,0.5,81.5,0.5,9.5,81.5,80.83,64.28
2018,1,7,15,30,0.0,68.0,0.5,9.5,68.0,66.97,52.37
2018,1,7,15,45,0.0,55.5,0.7,8.6,55.5,54.43,41.58
2018,1,7,16,0,0.0,43.0,0.9,7.7,43.0,41.89,30.58
2018,1,7,16,15,0.0,32.0,0.9,7.5,32.0,30.95,20.71
2018,1,7,16,30,0.0,21.0,0.9,7.3,21.0,20.27,10.49
2018,1,7,16,45,9.0,12.0,0.9,7.1,12.0,13.29,0.0
2018,1,7,17,0,18.0,3.0,0.9,6.9,3.0,5.33,0.0
2018,1,7,17,15,9.0,1.5,0.9,6.85,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,6.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,6.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.25,6.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,6.8,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,7.0,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,1.65,7.2,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,1.8,7.4,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,1.95,7.6,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.1,7.8,7.0,6.74,0.2
2018,1,8,8,45,0.0,8.5,2.25,8.05,8.5,8.19,1.51
2018,1,8,9,0,0.0,10.0,2.4,8.3,10.0,9.64,2.8
2018,1,8,9,15,0.0,11.5,2.55,8.5,11.5,11.09,4.07
2018,1,8,9,30,0.0,13.0,2.7,8.7,13.0,12.54,5.33
2018,1,8,9,45,0.0,19.0,2.85,8.9,19.0,18.33,10.37
2018,1,8,10,0,0.0,25.0,3.0,9.1,25.0,24.13,15.37
2018,1,8,10,15,0.0,31.0,3.0,9.2,31.0,29.93,20.36
2018,1,8,10,30,0.0,37.0,3.0,9.3,37.0,35.73,25.33
2018,1,8,10,45,0.0,39.0,2.95,9.4,39.0,37.67,26.94
2018,1,8,11,0,0.0,41.0,2.9,9.5,41.0,39.6,28.55
2018,1,8,11,15,0.0,46.0,2.85,9.6,46.0,44.44,32.66
2018,1,8,11,30,0.0,51.0,2.8,9.7,51.0,49.28,36.76
2018,1,8,11,45,0.0,50.0,2.7,9.85,50.0,48.32,35.88
2018,1,8,12,0,0.0,49.0,2.6,10.0,49.0,47.35,35.02
2018,1,8,12,15,0.0,44.0,2.45,10.05,44.0,42.51,30.88
2018,1,8,12,30,0.0,39.0,2.3,10.1,39.0,37.68,26.74
2018,1,8,12,45,0.0,39.0,2.15,10.2,39.0,37.67,26.74
2018,1,8,13,0,0.0,39.0,2.0,10.3,39.0,37.67,26.75
2018,1,8,13,15,0.0,35.5,1.8,10.35,35.5,34.29,23.88
2018,1,8,13,30,0.0,32.0,1.6,10.4,32.0,30.9,21.0
2018,1,8,13,45,0.0,32.0,1.4,10.4,32.0,30.9,21.04
2018,1,8,14,0,0.0,32.0,1.2,10.4,32.0,30.9,21.08
2018,1,8,14,15,0.0,40.0,1.15,10.3,40.0,38.63,27.81
2018,1,8,14,30,0.0,48.0,1.1,10.2,48.0,46.36,34.54
2018,1,8,14,45,0.0,42.5,1.0,10.05,42.5,41.04,30.02
2018,1,8,15,0,0.0,37.0,0.9,9.9,37.0,35.72,25.47
2018,1,8,15,15,0.0,23.5,0.9,9.9,23.5,22.67,14.15
2018,1,8,15,30,0.0,10.0,0.9,9.9,10.0,9.64,2.77
2018,1,8,15,45,0.0,17.0,0.95,9.5,17.0,16.39,8.63
2018,1,8,16,0,0.0,24.0,1.0,9.1,24.0,23.16,14.36
2018,1,8,16,15,0.0,19.0,1.0,9.0,19.0,18.33,9.93
2018,1,8,16,30,0.0,14.0,1.0,8.9,14.0,13.5,5.16
2018,1,8,16,45,0.0,8.0,1.0,8.8,8.0,7.71,0.0
2018,1,8,17,0,0.0,2.0,1.0,8.7,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,1.0,8.75,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,8.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,9.1,2.0,1.97,0.0
2018,1,9,7,45,0.0,7.0,1.1,9.45,7.0,6.75,0.0
2018,1,9,8,0,0.0,12.0,1.2,9.8,12.0,11.57,3.65
2018,1,9,8,15,0.0,17.0,1.25,10.1,17.0,16.39,8.25
2018,1,9,8,30,0.0,22.0,1.3,10.4,22.0,21.22,12.61
2018,1,9,8,45,0.0,29.0,1.35,10.7,29.0,27.99,18.57
2018,1,9,9,0,0.0,36.0,1.4,11.0,36.0,34.75,24.48
2018,1,9,9,15,0.0,44.0,1.3,11.15,44.0,42.49,31.17
2018,1,9,9,30,0.0,52.0,1.2,11.3,52.0,50.23,37.79
2018,1,9,9,45,0.0,64.0,1.1,11.5,64.0,61.86,47.65
2018,1,9,10,0,0.0,76.0,1.0,11.7,76.0,73.64,57.54
2018,1,9,10,15,0.0,80.0,0.8,11.7,80.0,77.55,60.72
2018,1,9,10,30,0.0,84.0,0.6,11.7,84.0,81.47,63.9
2018,1,9,10,45,7.0,121.0,0.45,11.7,124.0,123.85,99.33
2018,1,9,11,0,14.0,158.0,0.3,11.7,164.0,167.46,134.81
2018,1,9,11,15,13.0,153.0,0.4,11.7,159.0,161.36,129.59
2018,1,9,11,30,12.0,148.0,0.5,11.7,154.0,155.34,124.71
2018,1,9,11,45,7.0,122.0,0.65,11.7,125.5,124.73,99.52
2018,1,9,12,0,2.0,96.0,0.8,11.7,97.0,94.67,74.53
2018,1,9,12,15,1.0,75.0,0.95,11.7,75.5,73.24,56.62
2018,1,9,12,30,0.0,54.0,1.1,11.7,54.0,52.19,38.87
2018,1,9,12,45,0.0,70.5,1.25,11.7,70.5,68.17,52.42
2018,1,9,13,0,0.0,87.0,1.4,11.7,87.0,84.24,65.97
2018,1,9,13,15,1.5,100.0,1.45,11.65,100.5,98.45,77.99
2018,1,9,13,30,3.0,113.0,1.5,11.6,114.0,112.84,90.16
2018,1,9,13,45,7.0,111.5,1.55,11.55,114.5,113.98,91.34
2018,1,9,14,0,11.0,110.0,1.6,11.5,115.0,114.98,92.43
2018,1,9,14,15,7.0,79.5,1.5,11.35,82.5,81.21,64.03
2018,1,9,14,30,3.0,49.0,1.4,11.2,50.0,49.03,36.68
2018,1,9,14,45,8.5,70.5,1.3,11.1,73.0,72.77,57.18
2018,1,9,15,0,14.0,92.0,1.2,11.0,96.0,97.92,78.64
2018,1,9,15,15,7.5,55.0,1.2,11.0,57.0,56.59,43.29
2018,1,9,15,30,1.0,18.0,1.2,11.0,18.0,17.78,9.78
2018,1,9,15,45,50.0,18.0,0.95,10.45,27.0,39.38,27.96
2018,1,9,16,0,99.0,18.0,0.7,9.9,36.0,56.79,41.32
2018,1,9,16,15,49.5,11.5,0.7,9.65,20.5,30.09,18.58
2018,1,9,16,30,0.0,5.0,0.7,9.4,5.0,4.82,0.0
2018,1,9,16,45,4.0,4.0,0.7,9.15,4.0,4.63,0.0
2018,1,9,17,0,8.0,3.0,0.7,8.9,3.0,4.04,0.0
2018,1,9,17,15,4.0,1.5,0.75,8.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,10,7,15,8.5,3.0,1.85,5.75,3.0,0.0,0.0
2018,1,10,7,30,17.0,6.0,1.9,6.1,6.0,8.21,0.0
2018,1,10,7,45,62.5,21.0,1.9,6.45,26.0,36.47,1.58
2018,1,10,8,0,108.0,36.0,1.9,6.8,46.0,70.69,47.97
2018,1,10,8,15,166.0,49.5,1.95,7.05,74.5,106.7,80.39
2018,1,10,8,30,224.0,63.0,2.0,7.3,103.0,148.26,117.08
2018,1,10,8,45,220.5,79.0,2.1,7.55,126.5,174.76,142.05
2018,1,10,9,0,217.0,95.0,2.2,7.8,150.0,200.52,165.67
2018,1,10,9,15,224.5,111.0,2.25,7.9,176.0,230.6,192.28
2018,1,10,9,30,232.0,127.0,2.3,8.0,202.0,260.78,218.36
2018,1,10,9,45,176.0,140.5,2.3,8.15,201.0,247.94,207.64
2018,1,10,10,0,120.0,154.0,2.3,8.3,200.0,236.67,197.64
2018,1,10,10,15,129.5,169.5,2.35,8.4,222.0,263.04,219.61
2018,1,10,10,30,139.0,185.0,2.4,8.5,244.0,289.64,241.41
2018,1,10,10,45,175.0,191.0,2.4,8.6,269.5,322.44,268.68
2018,1,10,11,0,211.0,197.0,2.4,8.7,295.0,356.33,296.57
2018,1,10,11,15,124.0,175.5,2.4,8.75,233.5,275.38,228.8
2018,1,10,11,30,37.0,154.0,2.4,8.8,172.0,184.68,151.87
2018,1,10,11,45,19.0,136.5,2.4,8.85,146.0,148.2,121.04
2018,1,10,12,0,1.0,119.0,2.4,8.9,120.0,117.37,94.57
2018,1,10,12,15,70.0,151.0,2.35,9.0,186.5,205.24,170.18
2018,1,10,12,30,139.0,183.0,2.3,9.1,253.0,297.6,247.31
2018,1,10,12,45,128.0,188.0,2.25,9.15,251.5,294.88,244.29
2018,1,10,13,0,117.0,193.0,2.2,9.2,250.0,291.95,241.52
2018,1,10,13,15,84.0,190.5,2.15,9.25,231.0,257.62,212.72
2018,1,10,13,30,51.0,188.0,2.1,9.3,212.0,231.91,190.92
2018,1,10,13,45,84.5,182.5,2.05,9.4,220.0,246.96,204.29
2018,1,10,14,0,118.0,177.0,2.0,9.5,228.0,267.39,221.67
2018,1,10,14,15,238.5,133.0,1.9,9.5,227.0,293.39,245.27
2018,1,10,14,30,359.0,89.0,1.8,9.5,226.0,312.46,262.2
2018,1,10,14,45,273.0,76.0,1.7,9.55,175.0,239.48,200.49
2018,1,10,15,0,187.0,63.0,1.6,9.6,124.0,171.48,142.53
2018,1,10,15,15,234.0,53.5,1.6,9.6,120.0,174.95,144.83
2018,1,10,15,30,281.0,44.0,1.6,9.6,116.0,177.69,145.34
2018,1,10,15,45,231.5,38.0,1.2,9.2,90.5,136.32,108.72
2018,1,10,16,0,182.0,32.0,0.8,8.8,65.0,102.51,78.7
2018,1,10,16,15,150.0,25.0,0.8,8.6,47.5,76.79,55.45
2018,1,10,16,30,118.0,18.0,0.8,8.4,30.0,54.04,34.37
2018,1,10,16,45,69.5,11.0,0.8,8.2,17.0,28.03,2.64
2018,1,10,17,0,21.0,4.0,0.8,8.0,4.0,6.85,0.0
2018,1,10,17,15,10.5,2.0,0.8,7.95,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,7,15,29.0,4.0,0.5,7.95,4.5,0.0,0.0
2018,1,11,7,30,58.0,8.0,0.6,8.1,9.0,15.74,0.0
2018,1,11,7,45,124.5,19.0,0.7,8.3,29.0,47.7,4.51
2018,1,11,8,0,191.0,30.0,0.8,8.5,49.0,86.56,57.68
2018,1,11,8,15,148.0,49.0,0.95,8.85,68.0,100.9,75.41
2018,1,11,8,30,105.0,68.0,1.1,9.2,87.0,110.84,86.96
2018,1,11,8,45,133.0,84.0,1.25,9.55,114.0,143.27,115.43
2018,1,11,9,0,161.0,100.0,1.4,9.9,141.0,177.99,145.57
2018,1,11,9,15,243.0,108.5,1.45,10.2,181.5,236.24,194.88
2018,1,11,9,30,325.0,117.0,1.5,10.5,222.0,295.67,244.65
2018,1,11,9,45,231.0,134.0,1.6,10.8,212.5,276.07,228.42
2018,1,11,10,0,137.0,151.0,1.7,11.1,203.0,242.83,200.38
2018,1,11,10,15,68.5,142.5,1.6,11.5,168.5,189.09,154.97
2018,1,11,10,30,0.0,134.0,1.5,11.9,134.0,133.27,107.02
2018,1,11,10,45,2.0,138.5,1.45,12.25,139.5,138.94,111.6
2018,1,11,11,0,4.0,143.0,1.4,12.6,145.0,144.76,116.13
2018,1,11,11,15,69.0,178.0,1.3,12.9,212.0,233.12,189.61
2018,1,11,11,30,134.0,213.0,1.2,13.2,279.0,326.83,264.63
2018,1,11,11,45,194.0,218.0,1.05,13.5,315.0,376.01,302.96
2018,1,11,12,0,254.0,223.0,0.9,13.8,351.0,433.81,346.96
2018,1,11,12,15,228.5,225.5,0.95,13.95,340.5,410.65,328.42
2018,1,11,12,30,203.0,228.0,1.0,14.1,330.0,395.05,316.11
2018,1,11,12,45,178.5,225.0,1.05,14.25,314.0,373.31,299.05
2018,1,11,13,0,154.0,222.0,1.1,14.4,298.0,351.35,281.75
2018,1,11,13,15,278.5,196.0,1.2,14.35,328.5,413.11,333.04
2018,1,11,13,30,403.0,170.0,1.3,14.3,359.0,470.55,379.52
2018,1,11,13,45,478.5,149.0,1.4,14.25,363.0,488.1,394.34
2018,1,11,14,0,554.0,128.0,1.5,14.2,367.0,500.58,405.28
2018,1,11,14,15,624.5,104.0,1.45,14.0,357.0,504.69,408.89
2018,1,11,14,30,695.0,80.0,1.4,13.8,347.0,499.19,404.7
2018,1,11,14,45,696.5,73.5,1.35,13.6,321.0,469.63,380.64
2018,1,11,15,0,698.0,67.0,1.3,13.4,295.0,436.11,352.9
2018,1,11,15,15,699.0,58.5,1.3,13.4,263.5,400.12,322.15
2018,1,11,15,30,700.0,50.0,1.3,13.4,232.0,362.22,288.6
2018,1,11,15,45,536.0,54.0,1.0,12.4,179.0,275.16,216.47
2018,1,11,16,0,372.0,58.0,0.7,11.4,126.0,198.06,152.62
2018,1,11,16,15,298.5,47.0,0.75,10.85,92.5,147.04,108.83
2018,1,11,16,30,225.0,36.0,0.8,10.3,59.0,102.92,69.92
2018,1,11,16,45,159.5,23.0,0.85,9.75,35.5,60.32,16.96
2018,1,11,17,0,94.0,10.0,0.9,9.2,12.0,23.1,0.0
2018,1,11,17,15,47.0,5.0,0.95,8.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
