Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,22,7,15,60.5,7.0,1.8,7.45,8.5,0.0,0.0
2018,1,22,7,30,121.0,14.0,1.9,7.8,17.0,30.55,0.0
2018,1,22,7,45,267.5,24.5,2.0,8.2,49.5,83.12,38.19
2018,1,22,8,0,414.0,35.0,2.1,8.6,82.0,147.03,101.63
2018,1,22,8,15,471.0,42.5,2.1,8.85,118.0,193.21,144.8
2018,1,22,8,30,528.0,50.0,2.1,9.1,154.0,244.3,191.57
2018,1,22,8,45,336.5,64.0,2.15,9.4,136.0,208.57,168.77
2018,1,22,9,0,145.0,78.0,2.2,9.7,118.0,150.91,123.57
2018,1,22,9,15,72.5,83.0,2.2,9.95,103.0,122.94,100.5
2018,1,22,9,30,0.0,88.0,2.2,10.2,88.0,86.24,68.7
2018,1,22,9,45,0.0,94.0,2.2,10.45,94.0,92.07,73.52
2018,1,22,10,0,0.0,100.0,2.2,10.7,100.0,97.94,78.27
2018,1,22,10,15,31.5,131.5,2.25,10.9,146.0,154.23,126.07
2018,1,22,10,30,63.0,163.0,2.3,11.1,192.0,209.68,172.33
2018,1,22,10,45,47.5,164.5,2.35,11.3,187.0,202.02,165.21
2018,1,22,11,0,32.0,166.0,2.4,11.5,182.0,193.61,157.62
2018,1,22,11,15,33.0,171.0,2.35,11.6,188.0,200.09,162.75
2018,1,22,11,30,34.0,176.0,2.3,11.7,194.0,206.56,167.84
2018,1,22,11,45,47.5,202.0,2.3,11.8,227.5,245.53,199.65
2018,1,22,12,0,61.0,228.0,2.3,11.9,261.0,285.04,231.46
2018,1,22,12,15,68.5,224.5,2.2,11.95,261.5,286.69,232.73
2018,1,22,12,30,76.0,221.0,2.1,12.0,262.0,288.23,234.08
2018,1,22,12,45,65.5,217.0,2.05,12.0,252.0,275.76,223.78
2018,1,22,13,0,55.0,213.0,2.0,12.0,242.0,263.29,213.55
2018,1,22,13,15,29.5,180.5,1.85,11.95,196.0,208.24,168.49
2018,1,22,13,30,4.0,148.0,1.7,11.9,150.0,149.35,119.8
2018,1,22,13,45,7.5,150.5,1.6,11.85,154.0,154.52,124.47
2018,1,22,14,0,11.0,153.0,1.5,11.8,158.0,159.64,128.93
2018,1,22,14,15,81.5,136.5,1.4,11.6,171.0,197.91,162.46
2018,1,22,14,30,152.0,120.0,1.3,11.4,184.0,226.42,187.23
2018,1,22,14,45,238.5,114.0,1.2,11.2,205.0,264.26,219.06
2018,1,22,15,0,325.0,108.0,1.1,11.0,226.0,302.77,250.16
2018,1,22,15,15,394.5,94.0,1.1,11.0,222.0,308.99,254.17
2018,1,22,15,30,464.0,80.0,1.1,11.0,218.0,311.31,254.04
2018,1,22,15,45,504.0,69.5,0.9,10.2,198.5,295.66,238.32
2018,1,22,16,0,544.0,59.0,0.7,9.4,179.0,275.33,217.31
2018,1,22,16,15,355.5,51.5,0.75,8.95,123.0,180.08,138.59
2018,1,22,16,30,167.0,44.0,0.8,8.5,67.0,97.36,71.48
2018,1,22,16,45,90.0,28.0,0.85,8.05,40.0,54.2,34.78
2018,1,22,17,0,13.0,12.0,0.9,7.6,13.0,14.74,0.0
2018,1,22,17,15,6.5,6.0,0.95,7.4,6.5,6.67,0.0
2018,1,22,17,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,3.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,23,7,15,29.0,5.0,0.9,3.5,6.0,0.0,0.0
2018,1,23,7,30,58.0,10.0,0.9,3.7,12.0,17.93,0.0
2018,1,23,7,45,112.0,21.0,0.95,3.85,31.5,49.38,23.58
2018,1,23,8,0,166.0,32.0,1.0,4.0,51.0,82.75,58.63
2018,1,23,8,15,294.0,45.0,1.0,4.35,96.5,143.09,109.69
2018,1,23,8,30,422.0,58.0,1.0,4.7,142.0,217.27,173.44
2018,1,23,8,45,316.5,71.5,0.95,5.05,142.5,209.77,171.89
2018,1,23,9,0,211.0,85.0,0.9,5.4,143.0,187.62,155.93
2018,1,23,9,15,158.0,111.0,0.95,6.05,158.0,195.2,163.11
2018,1,23,9,30,105.0,137.0,1.0,6.7,173.0,203.01,169.3
2018,1,23,9,45,228.0,140.5,1.0,7.4,230.0,284.11,237.43
2018,1,23,10,0,351.0,144.0,1.0,8.1,287.0,367.65,305.58
2018,1,23,10,15,567.0,117.0,1.05,8.55,368.0,492.73,406.15
2018,1,23,10,30,783.0,90.0,1.1,9.0,449.0,616.09,501.78
2018,1,23,10,45,839.5,82.0,1.2,9.45,484.5,664.57,537.74
2018,1,23,11,0,896.0,74.0,1.3,9.9,520.0,708.3,569.2
2018,1,23,11,15,858.5,85.5,1.25,10.15,524.0,715.01,571.9
2018,1,23,11,30,821.0,97.0,1.2,10.4,528.0,713.13,568.87
2018,1,23,11,45,765.0,113.0,1.2,10.7,519.5,701.51,559.43
2018,1,23,12,0,709.0,129.0,1.2,11.0,511.0,683.41,545.18
2018,1,23,12,15,805.5,105.0,1.1,11.15,540.0,727.42,576.16
2018,1,23,12,30,902.0,81.0,1.0,11.3,569.0,766.78,602.18
2018,1,23,12,45,901.5,80.0,0.9,11.4,563.0,761.29,596.34
2018,1,23,13,0,901.0,79.0,0.8,11.5,557.0,752.47,588.82
2018,1,23,13,15,869.5,83.5,0.75,11.55,535.0,728.77,571.76
2018,1,23,13,30,838.0,88.0,0.7,11.6,513.0,698.21,550.03
2018,1,23,13,45,800.5,91.0,0.65,11.65,483.5,659.83,522.43
2018,1,23,14,0,763.0,94.0,0.6,11.7,454.0,620.06,492.68
2018,1,23,14,15,763.5,85.5,0.6,11.65,428.0,590.96,471.72
2018,1,23,14,30,764.0,77.0,0.6,11.6,402.0,559.25,448.16
2018,1,23,14,45,793.0,68.0,0.55,11.5,381.5,540.83,433.58
2018,1,23,15,0,822.0,59.0,0.5,11.4,361.0,518.0,414.77
2018,1,23,15,15,750.0,61.0,0.5,11.4,314.0,452.65,362.87
2018,1,23,15,30,678.0,63.0,0.5,11.4,267.0,392.33,313.9
2018,1,23,15,45,612.0,59.0,0.45,10.85,222.5,330.62,262.91
2018,1,23,16,0,546.0,55.0,0.4,10.3,178.0,273.32,214.16
2018,1,23,16,15,479.5,48.0,0.35,10.05,139.0,217.53,165.55
2018,1,23,16,30,413.0,41.0,0.3,9.8,100.0,167.33,121.13
2018,1,23,16,45,314.5,31.0,0.25,9.55,66.5,113.0,73.6
2018,1,23,17,0,216.0,21.0,0.2,9.3,33.0,63.68,8.05
2018,1,23,17,15,108.0,10.5,0.25,9.05,16.5,23.44,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.05,3.55,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.1,4.0,7.0,6.88,0.0
2018,1,24,7,45,0.0,18.5,1.15,4.45,18.5,17.86,6.65
2018,1,24,8,0,0.0,30.0,1.2,4.9,30.0,29.15,19.09
2018,1,24,8,15,0.0,44.0,1.35,5.3,44.0,43.22,31.88
2018,1,24,8,30,0.0,58.0,1.5,5.7,58.0,57.24,44.44
2018,1,24,8,45,0.0,70.5,1.7,6.1,70.5,69.65,55.42
2018,1,24,9,0,0.0,83.0,1.9,6.5,83.0,82.09,66.24
2018,1,24,9,15,35.0,113.0,1.95,6.8,125.0,134.01,111.01
2018,1,24,9,30,70.0,143.0,2.0,7.1,167.0,186.38,155.6
2018,1,24,9,45,98.5,158.5,2.1,7.45,196.5,221.14,184.86
2018,1,24,10,0,127.0,174.0,2.2,7.8,226.0,264.08,220.6
2018,1,24,10,15,150.0,185.5,2.35,8.2,251.5,294.7,245.77
2018,1,24,10,30,173.0,197.0,2.5,8.6,277.0,326.32,271.56
2018,1,24,10,45,160.0,211.0,2.65,9.05,288.0,337.36,279.56
2018,1,24,11,0,147.0,225.0,2.8,9.5,299.0,347.35,286.69
2018,1,24,11,15,119.5,230.5,3.0,9.85,292.0,336.34,276.73
2018,1,24,11,30,92.0,236.0,3.2,10.2,285.0,316.03,259.34
2018,1,24,11,45,65.5,228.5,3.35,10.5,263.5,288.59,236.21
2018,1,24,12,0,39.0,221.0,3.5,10.8,242.0,260.66,212.57
2018,1,24,12,15,29.5,211.5,3.7,10.9,227.5,242.92,197.89
2018,1,24,12,30,20.0,202.0,3.9,11.0,213.0,217.74,177.07
2018,1,24,12,45,24.5,205.0,4.05,11.05,218.0,224.29,182.71
2018,1,24,13,0,29.0,208.0,4.2,11.1,223.0,238.53,194.61
2018,1,24,13,15,23.5,192.0,4.15,10.9,204.0,209.57,170.92
2018,1,24,13,30,18.0,176.0,4.1,10.7,185.0,188.57,153.74
2018,1,24,13,45,13.5,160.5,4.1,10.5,167.0,169.04,137.72
2018,1,24,14,0,9.0,145.0,4.1,10.3,149.0,149.77,121.81
2018,1,24,14,15,4.5,123.5,3.9,10.05,125.5,124.54,100.78
2018,1,24,14,30,0.0,102.0,3.7,9.8,102.0,99.75,79.96
2018,1,24,14,45,5.5,87.5,3.55,9.55,89.5,88.32,70.6
2018,1,24,15,0,11.0,73.0,3.4,9.3,77.0,76.6,60.83
2018,1,24,15,15,21.0,68.0,3.4,9.3,74.5,78.35,62.51
2018,1,24,15,30,31.0,63.0,3.4,9.3,72.0,77.15,61.44
2018,1,24,15,45,46.0,63.5,3.3,8.95,75.0,83.06,66.34
2018,1,24,16,0,61.0,64.0,3.2,8.6,78.0,91.56,72.99
2018,1,24,16,15,51.0,51.0,3.35,8.3,61.0,71.59,55.14
2018,1,24,16,30,41.0,38.0,3.5,8.0,44.0,52.52,38.02
2018,1,24,16,45,29.5,26.0,3.7,7.75,29.5,35.17,22.19
2018,1,24,17,0,18.0,14.0,3.9,7.5,15.0,17.91,1.04
2018,1,24,17,15,9.0,7.0,3.85,7.1,7.5,8.0,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,3.9,7.5,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,4.4,15.0,20.55,0.0
2018,1,25,7,45,136.0,29.0,1.35,4.9,43.0,64.12,35.09
2018,1,25,8,0,224.0,44.0,1.4,5.4,71.0,111.21,80.42
2018,1,25,8,15,309.0,54.5,1.65,5.65,108.0,159.02,122.58
2018,1,25,8,30,394.0,65.0,1.9,5.9,145.0,215.05,172.26
2018,1,25,8,45,474.5,71.5,2.1,6.2,190.0,274.08,224.63
2018,1,25,9,0,555.0,78.0,2.3,6.5,235.0,338.49,281.01
2018,1,25,9,15,663.5,73.5,2.4,6.8,288.0,409.93,342.26
2018,1,25,9,30,772.0,69.0,2.5,7.1,341.0,486.45,406.58
2018,1,25,9,45,774.0,74.5,2.65,7.4,371.0,522.84,437.32
2018,1,25,10,0,776.0,80.0,2.8,7.7,401.0,557.11,465.71
2018,1,25,10,15,827.5,75.5,2.85,8.0,440.0,608.73,507.25
2018,1,25,10,30,879.0,71.0,2.9,8.3,479.0,656.8,545.24
2018,1,25,10,45,691.0,93.0,2.95,8.6,423.5,582.77,485.12
2018,1,25,11,0,503.0,115.0,3.0,8.9,368.0,492.1,411.18
2018,1,25,11,15,290.0,118.5,3.05,9.05,265.5,348.49,292.62
2018,1,25,11,30,77.0,122.0,3.1,9.2,163.0,185.73,153.71
2018,1,25,11,45,207.0,151.0,3.15,9.4,263.5,322.13,269.64
2018,1,25,12,0,337.0,180.0,3.2,9.6,364.0,453.19,376.8
2018,1,25,12,15,541.0,148.5,3.3,9.6,445.0,585.22,484.37
2018,1,25,12,30,745.0,117.0,3.4,9.6,526.0,702.53,577.13
2018,1,25,12,45,714.0,122.0,3.45,9.65,510.0,681.86,560.72
2018,1,25,13,0,683.0,127.0,3.5,9.7,494.0,658.77,542.85
2018,1,25,13,15,528.5,162.5,3.5,9.6,442.5,574.12,474.55
2018,1,25,13,30,374.0,198.0,3.5,9.5,391.0,487.36,403.69
2018,1,25,13,45,260.0,203.5,3.55,9.4,335.0,407.95,338.67
2018,1,25,14,0,146.0,209.0,3.6,9.3,279.0,324.88,269.52
2018,1,25,14,15,87.0,164.5,3.45,9.1,205.5,226.39,188.05
2018,1,25,14,30,28.0,120.0,3.3,8.9,132.0,139.35,114.32
2018,1,25,14,45,252.0,117.5,3.15,8.7,213.0,277.92,234.71
2018,1,25,15,0,476.0,115.0,3.0,8.5,294.0,395.64,332.38
2018,1,25,15,15,588.0,91.5,3.0,8.5,289.0,410.55,343.01
2018,1,25,15,30,700.0,68.0,3.0,8.5,284.0,412.31,341.76
2018,1,25,15,45,657.0,63.0,2.4,7.8,242.5,357.75,293.27
2018,1,25,16,0,614.0,58.0,1.8,7.1,201.0,305.47,245.81
2018,1,25,16,15,543.5,51.5,1.7,6.55,158.5,245.17,191.88
2018,1,25,16,30,473.0,45.0,1.6,6.0,116.0,190.65,142.37
2018,1,25,16,45,355.0,36.0,1.5,5.45,79.0,128.98,88.17
2018,1,25,17,0,237.0,27.0,1.4,4.9,42.0,74.97,25.77
2018,1,25,17,15,124.0,14.5,1.4,4.75,22.0,29.92,0.0
2018,1,25,17,30,11.0,2.0,1.4,4.6,2.0,0.0,0.0
2018,1,25,17,45,5.5,1.0,1.4,4.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,26,7,15,87.0,8.5,0.95,2.65,11.5,0.0,0.0
2018,1,26,7,30,174.0,17.0,1.0,3.1,23.0,41.51,0.0
2018,1,26,7,45,277.5,27.0,1.05,3.55,53.0,89.94,50.22
2018,1,26,8,0,381.0,37.0,1.1,4.0,83.0,142.83,102.13
2018,1,26,8,15,434.5,46.5,1.1,4.25,120.0,188.95,145.08
2018,1,26,8,30,488.0,56.0,1.1,4.5,157.0,239.78,191.68
2018,1,26,8,45,605.0,57.0,1.15,4.8,210.5,310.55,253.49
2018,1,26,9,0,722.0,58.0,1.2,5.1,264.0,389.08,320.82
2018,1,26,9,15,768.5,59.5,1.2,5.6,307.5,444.37,367.89
2018,1,26,9,30,815.0,61.0,1.2,6.1,351.0,501.42,414.95
2018,1,26,9,45,838.5,62.5,1.25,6.6,387.0,546.94,451.82
2018,1,26,10,0,862.0,64.0,1.3,7.1,423.0,588.43,484.7
2018,1,26,10,15,878.5,65.0,1.35,7.45,454.0,626.86,514.56
2018,1,26,10,30,895.0,66.0,1.4,7.8,485.0,663.47,542.38
2018,1,26,10,45,907.0,67.0,1.4,8.15,509.5,694.96,564.25
2018,1,26,11,0,919.0,68.0,1.4,8.5,534.0,723.9,583.8
2018,1,26,11,15,925.0,68.5,1.4,8.7,550.5,745.22,597.98
2018,1,26,11,30,931.0,69.0,1.4,8.9,567.0,763.41,609.97
2018,1,26,11,45,933.5,69.0,1.35,9.05,575.5,775.18,616.94
2018,1,26,12,0,936.0,69.0,1.3,9.2,584.0,783.54,621.61
2018,1,26,12,15,936.0,69.5,1.3,9.2,585.5,787.15,623.96
2018,1,26,12,30,936.0,70.0,1.3,9.2,587.0,787.25,624.01
2018,1,26,12,45,932.5,70.0,1.3,9.25,580.0,780.67,619.34
2018,1,26,13,0,929.0,70.0,1.3,9.3,573.0,770.66,612.44
2018,1,26,13,15,840.5,90.5,1.3,9.15,537.0,723.43,579.08
2018,1,26,13,30,752.0,111.0,1.3,9.0,501.0,672.97,543.07
2018,1,26,13,45,781.5,99.5,1.25,8.85,490.5,663.37,536.96
2018,1,26,14,0,811.0,88.0,1.2,8.7,480.0,652.64,529.25
2018,1,26,14,15,805.5,82.0,1.15,8.5,452.5,621.18,505.43
2018,1,26,14,30,800.0,76.0,1.1,8.3,425.0,587.33,479.54
2018,1,26,14,45,711.5,84.0,1.0,8.1,376.5,520.39,426.44
2018,1,26,15,0,623.0,92.0,0.9,7.9,328.0,455.27,374.16
2018,1,26,15,15,478.5,101.5,0.9,7.9,271.5,364.77,300.89
2018,1,26,15,30,334.0,111.0,0.9,7.9,215.0,287.65,237.18
2018,1,26,15,45,309.0,97.5,0.8,7.15,183.0,247.3,203.14
2018,1,26,16,0,284.0,84.0,0.7,6.4,151.0,208.53,169.33
2018,1,26,16,15,246.5,69.5,0.75,6.05,119.0,166.32,132.1
2018,1,26,16,30,209.0,55.0,0.8,5.7,87.0,127.42,97.27
2018,1,26,16,45,160.5,40.0,0.85,5.4,59.5,85.54,59.97
2018,1,26,17,0,112.0,25.0,0.9,5.1,32.0,52.0,21.11
2018,1,26,17,15,68.0,14.0,0.95,4.9,17.0,22.51,0.0
2018,1,26,17,30,24.0,3.0,1.0,4.7,2.0,0.0,0.0
2018,1,26,17,45,12.0,1.5,1.0,4.5,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,3.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,1,27,7,15,67.5,7.5,0.7,2.55,10.0,0.0,0.0
2018,1,27,7,30,135.0,15.0,0.7,3.0,20.0,34.14,0.0
2018,1,27,7,45,153.0,29.5,0.7,3.45,42.5,68.86,40.44
2018,1,27,8,0,171.0,44.0,0.7,3.9,65.0,94.7,69.19
2018,1,27,8,15,284.5,54.5,0.7,4.45,106.5,152.37,118.21
2018,1,27,8,30,398.0,65.0,0.7,5.0,148.0,217.47,174.16
2018,1,27,8,45,580.0,57.5,0.75,5.6,208.5,302.24,245.63
2018,1,27,9,0,762.0,50.0,0.8,6.2,269.0,399.12,326.19
2018,1,27,9,15,792.5,52.0,1.0,7.0,309.0,448.93,368.88
2018,1,27,9,30,823.0,54.0,1.2,7.8,349.0,496.46,408.91
2018,1,27,9,45,844.5,55.5,1.4,8.6,385.0,540.95,445.36
2018,1,27,10,0,866.0,57.0,1.6,9.4,421.0,584.55,480.11
2018,1,27,10,15,880.0,59.0,1.75,9.7,451.5,622.82,510.49
2018,1,27,10,30,894.0,61.0,1.9,10.0,482.0,659.13,538.73
2018,1,27,10,45,903.5,62.0,2.0,10.35,505.5,688.99,559.98
2018,1,27,11,0,913.0,63.0,2.1,10.7,529.0,716.22,579.21
2018,1,27,11,15,919.0,63.5,2.25,10.95,545.5,737.51,594.58
2018,1,27,11,30,925.0,64.0,2.4,11.2,562.0,755.69,607.74
2018,1,27,11,45,927.5,65.0,2.5,11.45,571.5,768.63,616.79
2018,1,27,12,0,930.0,66.0,2.6,11.7,581.0,778.18,623.51
2018,1,27,12,15,930.5,66.0,2.65,11.85,582.5,781.62,625.8
2018,1,27,12,30,931.0,66.0,2.7,12.0,584.0,781.57,625.72
2018,1,27,12,45,888.0,77.5,2.75,12.15,567.0,758.77,609.06
2018,1,27,13,0,845.0,89.0,2.8,12.3,550.0,737.52,593.77
2018,1,27,13,15,726.5,118.5,2.8,12.3,508.0,676.88,548.86
2018,1,27,13,30,608.0,148.0,2.8,12.3,466.0,613.02,498.64
2018,1,27,13,45,618.5,138.0,2.85,12.35,450.5,597.58,487.74
2018,1,27,14,0,629.0,128.0,2.9,12.4,435.0,579.41,474.22
2018,1,27,14,15,732.0,98.0,2.85,12.25,435.5,596.16,488.81
2018,1,27,14,30,835.0,68.0,2.8,12.1,436.0,602.36,494.51
2018,1,27,14,45,827.5,64.5,2.75,12.0,405.5,566.81,465.83
2018,1,27,15,0,820.0,61.0,2.7,11.9,375.0,529.26,435.09
2018,1,27,15,15,798.0,57.5,2.7,11.9,337.0,482.47,396.09
2018,1,27,15,30,776.0,54.0,2.7,11.9,299.0,435.24,355.62
2018,1,27,15,45,714.0,53.0,2.05,10.75,253.5,373.52,302.55
2018,1,27,16,0,652.0,52.0,1.4,9.6,208.0,315.45,251.29
2018,1,27,16,15,571.5,47.0,1.4,8.85,163.5,252.78,196.49
2018,1,27,16,30,491.0,42.0,1.4,8.1,119.0,195.37,145.46
2018,1,27,16,45,381.5,33.5,1.35,7.35,81.5,134.76,92.59
2018,1,27,17,0,272.0,25.0,1.3,6.6,44.0,82.11,37.62
2018,1,27,17,15,149.0,14.0,1.35,6.4,23.0,33.29,0.0
2018,1,27,17,30,26.0,3.0,1.4,6.2,2.0,0.0,0.0
2018,1,27,17,45,13.0,1.5,1.4,6.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,28,7,15,106.5,9.0,2.25,3.3,13.0,0.0,0.0
2018,1,28,7,30,213.0,18.0,2.2,3.5,26.0,48.55,0.0
2018,1,28,7,45,362.5,26.5,2.1,3.7,63.0,107.77,63.23
2018,1,28,8,0,512.0,35.0,2.0,3.9,100.0,172.42,123.31
2018,1,28,8,15,591.5,40.5,2.0,4.2,144.0,229.26,175.91
2018,1,28,8,30,671.0,46.0,2.0,4.5,188.0,292.87,234.1
2018,1,28,8,45,721.0,50.0,2.0,4.85,233.0,349.45,286.06
2018,1,28,9,0,771.0,54.0,2.0,5.2,278.0,409.03,339.06
2018,1,28,9,15,806.0,56.0,2.1,5.9,320.0,461.63,384.73
2018,1,28,9,30,841.0,58.0,2.2,6.6,362.0,515.0,429.57
2018,1,28,9,45,867.5,58.5,2.35,7.25,399.5,559.24,466.23
2018,1,28,10,0,894.0,59.0,2.5,7.9,437.0,605.58,503.49
2018,1,28,10,15,909.0,60.5,2.55,8.55,468.5,644.89,533.82
2018,1,28,10,30,924.0,62.0,2.6,9.2,500.0,682.2,561.59
2018,1,28,10,45,934.0,63.0,2.65,9.8,524.5,713.26,582.99
2018,1,28,11,0,944.0,64.0,2.7,10.4,549.0,741.59,602.21
2018,1,28,11,15,950.5,64.0,2.75,10.8,566.0,763.3,616.85
2018,1,28,11,30,957.0,64.0,2.8,11.2,583.0,781.8,629.18
2018,1,28,11,45,960.5,64.5,2.85,11.6,592.5,795.31,637.92
2018,1,28,12,0,964.0,65.0,2.9,12.0,602.0,805.33,644.23
2018,1,28,12,15,965.0,65.0,2.9,12.2,604.0,809.31,646.44
2018,1,28,12,30,966.0,65.0,2.9,12.4,606.0,809.67,646.21
2018,1,28,12,45,964.5,65.0,2.9,12.65,600.0,804.52,642.03
2018,1,28,13,0,963.0,65.0,2.9,12.9,594.0,795.8,635.43
2018,1,28,13,15,959.0,64.0,2.9,12.95,580.0,780.54,624.66
2018,1,28,13,30,955.0,63.0,2.9,13.0,566.0,761.89,611.54
2018,1,28,13,45,947.0,62.5,2.85,13.05,544.5,737.75,594.14
2018,1,28,14,0,939.0,62.0,2.8,13.1,523.0,710.63,574.57
2018,1,28,14,15,927.0,61.0,2.75,12.95,495.0,677.51,550.84
2018,1,28,14,30,915.0,60.0,2.7,12.8,467.0,642.01,523.38
2018,1,28,14,45,896.0,59.0,2.6,12.65,432.0,600.21,490.24
2018,1,28,15,0,877.0,58.0,2.5,12.5,397.0,557.0,455.23
2018,1,28,15,15,849.5,55.0,2.5,12.5,356.0,505.96,413.27
2018,1,28,15,30,822.0,52.0,2.5,12.5,315.0,454.81,369.99
2018,1,28,15,45,779.5,48.5,1.85,11.15,270.0,398.92,321.8
2018,1,28,16,0,737.0,45.0,1.2,9.8,225.0,342.61,271.75
2018,1,28,16,15,656.0,41.5,1.2,9.1,177.5,275.62,213.37
2018,1,28,16,30,575.0,38.0,1.2,8.4,130.0,215.13,159.49
2018,1,28,16,45,460.0,31.5,1.15,7.65,90.0,152.33,104.58
2018,1,28,17,0,345.0,25.0,1.1,6.9,50.0,96.97,48.28
2018,1,28,17,15,190.0,14.5,1.1,6.8,26.5,39.62,0.0
2018,1,28,17,30,35.0,4.0,1.1,6.7,3.0,0.0,0.0
2018,1,28,17,45,17.5,2.0,1.1,6.55,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.5,2.4,4.75,3.5,3.44,0.0
2018,1,29,7,30,0.0,7.0,2.4,5.0,7.0,6.88,0.0
2018,1,29,7,45,0.0,15.5,2.4,5.3,15.5,14.95,5.94
2018,1,29,8,0,0.0,24.0,2.4,5.6,24.0,23.16,14.16
2018,1,29,8,15,0.0,33.0,2.45,6.0,33.0,31.86,22.08
2018,1,29,8,30,0.0,42.0,2.5,6.4,42.0,40.57,29.9
2018,1,29,8,45,0.0,54.5,2.6,6.85,54.5,52.69,40.57
2018,1,29,9,0,0.0,67.0,2.7,7.3,67.0,65.11,51.35
2018,1,29,9,15,0.0,83.5,2.75,7.85,83.5,81.7,65.53
2018,1,29,9,30,0.0,100.0,2.8,8.4,100.0,98.36,79.57
2018,1,29,9,45,0.0,114.5,2.9,9.0,114.5,113.0,91.68
2018,1,29,10,0,0.0,129.0,3.0,9.6,129.0,127.7,103.69
2018,1,29,10,15,6.0,149.0,3.0,10.2,152.0,152.05,123.79
2018,1,29,10,30,12.0,169.0,3.0,10.8,175.0,176.88,144.03
2018,1,29,10,45,47.0,199.0,3.05,11.35,223.0,239.91,196.18
2018,1,29,11,0,82.0,229.0,3.1,11.9,271.0,299.01,244.13
2018,1,29,11,15,67.5,229.5,3.0,12.15,265.0,290.0,235.78
2018,1,29,11,30,53.0,230.0,2.9,12.4,259.0,280.42,227.22
2018,1,29,11,45,43.5,224.5,2.85,12.65,248.5,267.39,216.15
2018,1,29,12,0,34.0,219.0,2.8,12.9,238.0,254.18,204.98
2018,1,29,12,15,86.5,233.5,2.6,12.7,282.0,310.42,251.66
2018,1,29,12,30,139.0,248.0,2.4,12.5,326.0,375.19,303.98
2018,1,29,12,45,99.5,240.5,2.25,12.25,296.0,327.88,265.44
2018,1,29,13,0,60.0,233.0,2.1,12.0,266.0,289.28,233.9
2018,1,29,13,15,53.0,226.5,2.05,11.8,255.0,276.39,223.82
2018,1,29,13,30,46.0,220.0,2.0,11.6,244.0,263.59,213.69
2018,1,29,13,45,98.5,216.5,1.95,11.4,266.0,296.16,241.75
2018,1,29,14,0,151.0,213.0,1.9,11.2,288.0,333.73,273.2
2018,1,29,14,15,229.5,197.5,2.0,11.2,304.0,371.37,305.0
2018,1,29,14,30,308.0,182.0,2.1,11.2,320.0,396.38,326.34
2018,1,29,14,45,199.5,166.5,2.25,11.25,253.5,298.18,246.12
2018,1,29,15,0,91.0,151.0,2.4,11.3,187.0,207.95,171.09
2018,1,29,15,15,124.5,136.5,2.4,11.3,180.0,212.05,175.02
2018,1,29,15,30,158.0,122.0,2.4,11.3,173.0,207.45,170.97
2018,1,29,15,45,158.0,109.5,1.85,10.45,154.5,187.46,153.69
2018,1,29,16,0,158.0,97.0,1.3,9.6,136.0,167.26,135.72
2018,1,29,16,15,131.0,79.5,1.25,8.95,107.5,131.82,104.91
2018,1,29,16,30,104.0,62.0,1.2,8.3,79.0,98.82,75.97
2018,1,29,16,45,74.0,45.0,1.15,7.7,55.0,68.29,49.12
2018,1,29,17,0,44.0,28.0,1.1,7.1,31.0,39.67,21.13
2018,1,29,17,15,30.0,15.5,1.1,6.85,17.0,19.32,0.0
2018,1,29,17,30,16.0,3.0,1.1,6.6,3.0,0.0,0.0
2018,1,29,17,45,8.0,1.5,1.1,6.4,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,30,7,15,44.0,8.0,1.1,4.8,10.0,12.15,0.0
2018,1,30,7,30,88.0,16.0,1.3,5.4,20.0,28.71,0.0
2018,1,30,7,45,126.5,30.5,1.45,6.0,43.5,62.79,38.89
2018,1,30,8,0,165.0,45.0,1.6,6.6,67.0,94.57,69.2
2018,1,30,8,15,138.0,64.5,1.6,7.05,87.5,116.26,90.95
2018,1,30,8,30,111.0,84.0,1.6,7.5,108.0,130.99,105.73
2018,1,30,8,45,201.5,97.0,1.6,8.0,152.5,190.44,156.41
2018,1,30,9,0,292.0,110.0,1.6,8.5,197.0,254.05,210.33
2018,1,30,9,15,310.5,124.5,1.65,9.15,228.5,291.58,241.99
2018,1,30,9,30,329.0,139.0,1.7,9.8,260.0,329.95,273.64
2018,1,30,9,45,367.5,148.0,1.7,10.45,296.0,374.06,309.29
2018,1,30,10,0,406.0,157.0,1.7,11.1,332.0,426.99,350.97
2018,1,30,10,15,439.5,162.5,1.7,11.6,364.0,467.71,382.48
2018,1,30,10,30,473.0,168.0,1.7,12.1,396.0,509.0,413.9
2018,1,30,10,45,518.5,164.5,1.7,12.55,425.5,548.8,444.08
2018,1,30,11,0,564.0,161.0,1.7,13.0,455.0,588.82,473.94
2018,1,30,11,15,600.5,155.0,1.7,13.35,477.0,622.65,498.77
2018,1,30,11,30,637.0,149.0,1.7,13.7,499.0,652.57,520.53
2018,1,30,11,45,637.5,152.5,1.65,14.05,507.5,664.0,527.46
2018,1,30,12,0,638.0,156.0,1.6,14.4,516.0,672.95,532.67
2018,1,30,12,15,729.0,128.5,1.6,14.6,541.5,714.54,563.63
2018,1,30,12,30,820.0,101.0,1.6,14.8,567.0,750.05,588.31
2018,1,30,12,45,837.0,96.5,1.6,15.0,567.5,754.49,590.82
2018,1,30,13,0,854.0,92.0,1.6,15.2,568.0,755.51,591.36
2018,1,30,13,15,838.5,93.5,1.65,15.3,551.5,735.74,577.89
2018,1,30,13,30,823.0,95.0,1.7,15.4,535.0,713.25,562.65
2018,1,30,13,45,849.5,85.0,1.7,15.45,524.0,704.97,557.46
2018,1,30,14,0,876.0,75.0,1.7,15.5,513.0,688.56,546.29
2018,1,30,14,15,864.5,71.5,1.7,15.4,483.5,654.43,522.18
2018,1,30,14,30,853.0,68.0,1.7,15.3,454.0,618.07,495.12
2018,1,30,14,45,859.0,63.0,1.7,15.15,427.0,588.4,472.6
2018,1,30,15,0,865.0,58.0,1.7,15.0,400.0,555.7,446.96
2018,1,30,15,15,842.5,55.5,1.7,15.0,361.0,508.08,408.62
2018,1,30,15,30,820.0,53.0,1.7,15.0,322.0,459.97,368.77
2018,1,30,15,45,707.5,57.5,1.3,13.85,267.0,382.06,304.73
2018,1,30,16,0,595.0,62.0,0.9,12.7,212.0,311.38,245.55
2018,1,30,16,15,493.5,55.5,0.9,12.25,163.5,240.08,185.61
2018,1,30,16,30,392.0,49.0,0.9,11.8,115.0,177.7,132.5
2018,1,30,16,45,382.5,38.0,0.85,11.4,86.0,142.74,98.99
2018,1,30,17,0,373.0,27.0,0.8,11.0,57.0,107.29,59.01
2018,1,30,17,15,219.5,17.0,0.8,10.9,31.5,47.08,0.0
2018,1,30,17,30,66.0,7.0,0.8,10.8,6.0,0.0,0.0
2018,1,30,17,45,33.0,3.5,0.8,10.75,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,31,7,15,133.0,9.5,1.4,4.45,15.5,22.44,0.0
2018,1,31,7,30,266.0,19.0,1.6,5.2,31.0,62.31,0.0
2018,1,31,7,45,402.5,27.5,1.75,5.95,69.5,119.35,73.69
2018,1,31,8,0,539.0,36.0,1.9,6.7,108.0,182.97,130.98
2018,1,31,8,15,629.5,39.0,1.85,7.1,154.5,242.48,184.99
2018,1,31,8,30,720.0,42.0,1.8,7.5,201.0,309.68,245.27
2018,1,31,8,45,765.0,45.5,1.7,7.9,246.5,366.39,296.49
2018,1,31,9,0,810.0,49.0,1.6,8.3,292.0,423.43,346.28
2018,1,31,9,15,838.5,51.5,1.7,8.85,334.0,475.14,390.61
2018,1,31,9,30,867.0,54.0,1.8,9.4,376.0,527.1,433.69
2018,1,31,9,45,796.0,73.5,1.9,9.95,391.5,544.62,447.92
2018,1,31,10,0,725.0,93.0,2.0,10.5,407.0,553.53,454.66
2018,1,31,10,15,688.5,108.5,2.1,10.95,423.5,571.18,467.99
2018,1,31,10,30,652.0,124.0,2.2,11.4,440.0,584.2,477.2
2018,1,31,10,45,800.5,93.5,2.3,11.8,500.5,667.34,542.6
2018,1,31,11,0,949.0,63.0,2.4,12.2,561.0,751.74,603.84
2018,1,31,11,15,955.0,63.0,2.4,12.6,578.0,773.42,617.38
2018,1,31,11,30,961.0,63.0,2.4,13.0,595.0,791.86,629.09
2018,1,31,11,45,964.0,63.5,2.4,13.35,604.5,805.23,637.33
2018,1,31,12,0,967.0,64.0,2.4,13.7,614.0,815.07,643.17
2018,1,31,12,15,934.0,74.0,2.5,13.95,606.5,804.74,635.65
2018,1,31,12,30,901.0,84.0,2.6,14.2,599.0,790.67,625.69
2018,1,31,12,45,851.0,95.5,2.65,14.5,578.0,766.64,608.15
2018,1,31,13,0,801.0,107.0,2.7,14.8,557.0,734.99,585.12
2018,1,31,13,15,770.0,111.5,2.7,14.95,535.5,710.24,567.23
2018,1,31,13,30,739.0,116.0,2.7,15.1,514.0,680.83,545.82
2018,1,31,13,45,754.5,106.0,2.65,15.2,499.0,666.26,535.27
2018,1,31,14,0,770.0,96.0,2.6,15.3,484.0,646.15,520.3
2018,1,31,14,15,760.0,90.5,2.45,15.2,456.0,613.26,495.01
2018,1,31,14,30,750.0,85.0,2.3,15.1,428.0,578.36,467.9
2018,1,31,14,45,759.5,76.0,2.15,15.0,401.0,549.45,445.06
2018,1,31,15,0,769.0,67.0,2.0,14.9,374.0,517.52,419.22
2018,1,31,15,15,769.5,62.0,2.0,14.9,343.0,482.41,390.37
2018,1,31,15,30,770.0,57.0,2.0,14.9,312.0,445.16,358.78
2018,1,31,15,45,669.0,61.0,1.55,13.45,261.0,372.44,298.88
2018,1,31,16,0,568.0,65.0,1.1,12.0,210.0,305.7,242.84
2018,1,31,16,15,483.0,58.5,1.15,11.45,165.0,241.04,187.88
2018,1,31,16,30,398.0,52.0,1.2,10.9,120.0,183.68,138.28
2018,1,31,16,45,349.0,40.0,1.25,10.35,86.5,137.56,96.87
2018,1,31,17,0,300.0,28.0,1.3,9.8,53.0,95.75,55.46
2018,1,31,17,15,182.0,17.0,1.3,9.65,29.5,42.35,0.0
2018,1,31,17,30,64.0,6.0,1.3,9.5,6.0,5.9,0.0
2018,1,31,17,45,32.0,3.0,1.35,9.35,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,1,7,15,56.0,9.5,1.2,5.35,12.0,14.92,0.0
2018,2,1,7,30,112.0,19.0,1.4,6.1,24.0,39.56,0.0
2018,2,1,7,45,157.5,33.5,1.6,6.9,50.0,76.07,49.29
2018,2,1,8,0,203.0,48.0,1.8,7.7,76.0,111.75,82.44
2018,2,1,8,15,254.5,62.5,1.8,8.25,110.5,154.01,119.9
2018,2,1,8,30,306.0,77.0,1.8,8.8,145.0,201.18,161.53
2018,2,1,8,45,365.0,87.0,1.8,9.35,185.5,250.96,204.87
2018,2,1,9,0,424.0,97.0,1.8,9.9,226.0,305.54,251.46
2018,2,1,9,15,431.0,111.5,1.8,10.6,258.0,343.7,283.52
2018,2,1,9,30,438.0,126.0,1.8,11.3,290.0,381.37,314.17
2018,2,1,9,45,457.5,136.0,1.85,12.0,322.5,420.61,345.42
2018,2,1,10,0,477.0,146.0,1.9,12.7,355.0,459.96,375.97
2018,2,1,10,15,552.0,139.5,2.0,13.15,397.0,516.36,420.53
2018,2,1,10,30,627.0,133.0,2.1,13.6,439.0,578.97,468.84
2018,2,1,10,45,702.0,117.5,2.15,14.1,476.0,630.52,507.98
2018,2,1,11,0,777.0,102.0,2.2,14.6,513.0,679.96,544.57
2018,2,1,11,15,710.0,126.5,2.3,14.9,511.0,675.43,539.73
2018,2,1,11,30,643.0,151.0,2.4,15.2,509.0,662.94,528.87
2018,2,1,11,45,630.5,158.0,2.45,15.5,514.0,668.4,532.24
2018,2,1,12,0,618.0,165.0,2.5,15.8,519.0,671.13,533.43
2018,2,1,12,15,646.5,156.5,2.55,16.0,528.0,686.27,545.02
2018,2,1,12,30,675.0,148.0,2.6,16.2,537.0,698.81,554.59
2018,2,1,12,45,744.5,125.0,2.65,16.4,549.5,723.69,573.17
2018,2,1,13,0,814.0,102.0,2.7,16.6,562.0,741.85,586.37
2018,2,1,13,15,828.5,94.5,2.65,16.7,553.5,734.74,580.97
