Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,2,22,6,45,85.5,7.5,2.85,0.9,10.0,0.0,0.0
2018,2,22,7,0,171.0,15.0,3.0,1.4,20.0,30.23,0.0
2018,2,22,7,15,342.0,25.0,3.2,1.9,59.5,80.48,40.06
2018,2,22,7,30,513.0,35.0,3.4,2.4,99.0,145.85,98.35
2018,2,22,7,45,600.5,41.0,3.6,2.95,148.0,204.49,152.05
2018,2,22,8,0,688.0,47.0,3.8,3.5,197.0,271.88,214.21
2018,2,22,8,15,740.0,50.5,3.85,4.1,247.5,331.9,270.54
2018,2,22,8,30,792.0,54.0,3.9,4.7,298.0,395.9,328.91
2018,2,22,8,45,826.5,56.5,3.95,5.3,346.5,454.2,381.01
2018,2,22,9,0,861.0,59.0,4.0,5.9,395.0,511.71,430.82
2018,2,22,9,15,884.0,61.5,4.0,6.35,440.0,565.71,476.23
2018,2,22,9,30,907.0,64.0,4.0,6.8,485.0,619.34,519.88
2018,2,22,9,45,923.0,65.5,4.0,7.25,524.0,666.64,557.29
2018,2,22,10,0,939.0,67.0,4.0,7.7,563.0,712.35,591.32
2018,2,22,10,15,942.5,70.5,4.05,7.95,593.5,749.59,618.08
2018,2,22,10,30,946.0,74.0,4.1,8.2,624.0,783.93,642.53
2018,2,22,10,45,859.0,105.0,4.2,8.5,620.0,781.05,639.0
2018,2,22,11,0,772.0,136.0,4.3,8.8,616.0,769.11,629.0
2018,2,22,11,15,852.0,113.5,4.5,8.8,657.0,820.86,668.71
2018,2,22,11,30,932.0,91.0,4.7,8.8,698.0,869.62,705.64
2018,2,22,11,45,590.5,177.5,4.9,8.85,564.0,699.63,575.58
2018,2,22,12,0,249.0,264.0,5.1,8.9,430.0,499.42,410.78
2018,2,22,12,15,140.0,246.5,5.25,8.8,340.0,380.34,313.62
2018,2,22,12,30,31.0,229.0,5.4,8.7,250.0,261.09,213.32
2018,2,22,12,45,81.5,231.5,5.55,8.55,285.5,305.97,252.48
2018,2,22,13,0,132.0,234.0,5.7,8.4,321.0,358.23,297.07
2018,2,22,13,15,123.5,215.0,5.75,8.25,295.0,328.97,273.33
2018,2,22,13,30,115.0,196.0,5.8,8.1,269.0,299.54,249.46
2018,2,22,13,45,213.5,183.0,5.9,7.9,313.0,367.81,309.21
2018,2,22,14,0,312.0,170.0,6.0,7.7,357.0,431.98,364.7
2018,2,22,14,15,314.0,167.5,5.95,7.55,348.0,421.89,356.58
2018,2,22,14,30,316.0,165.0,5.9,7.4,339.0,410.56,347.54
2018,2,22,14,45,339.0,149.0,5.9,7.2,325.0,397.34,337.58
2018,2,22,15,0,362.0,133.0,5.9,7.0,311.0,381.43,325.06
2018,2,22,15,15,411.5,135.5,5.9,7.0,322.0,398.69,339.42
2018,2,22,15,30,461.0,138.0,5.9,7.0,333.0,410.6,348.63
2018,2,22,15,45,514.0,112.5,5.65,6.55,307.5,388.5,329.48
2018,2,22,16,0,567.0,87.0,5.4,6.1,282.0,362.85,305.99
2018,2,22,16,15,609.0,70.5,5.15,5.7,252.0,333.38,277.44
2018,2,22,16,30,651.0,54.0,4.9,5.3,222.0,297.49,241.52
2018,2,22,16,45,581.5,50.0,4.65,4.9,176.5,237.5,185.7
2018,2,22,17,0,512.0,46.0,4.4,4.5,131.0,183.17,134.95
2018,2,22,17,15,374.0,37.0,4.3,4.2,87.5,117.36,78.3
2018,2,22,17,30,236.0,28.0,4.2,3.9,44.0,64.58,28.18
2018,2,22,17,45,126.0,15.5,4.05,3.6,23.0,25.56,0.0
2018,2,22,18,0,16.0,3.0,3.9,3.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,3.75,3.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-2.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,45,114.5,8.5,1.75,-2.55,12.5,0.0,0.0
2018,2,23,7,0,229.0,17.0,1.9,-1.8,25.0,38.1,0.0
2018,2,23,7,15,399.5,25.0,2.3,-1.0,66.0,89.64,47.34
2018,2,23,7,30,570.0,33.0,2.7,-0.2,107.0,157.35,107.3
2018,2,23,7,45,651.0,38.5,3.1,0.6,157.5,217.09,162.91
2018,2,23,8,0,732.0,44.0,3.5,1.4,208.0,284.88,226.24
2018,2,23,8,15,779.5,48.5,3.85,2.0,259.5,346.76,284.99
2018,2,23,8,30,827.0,53.0,4.2,2.6,311.0,412.18,345.55
2018,2,23,8,45,858.5,55.5,4.55,3.15,360.0,469.02,397.69
2018,2,23,9,0,890.0,58.0,4.9,3.7,409.0,528.51,450.55
2018,2,23,9,15,911.0,60.5,4.85,4.15,454.5,582.79,496.79
2018,2,23,9,30,932.0,63.0,4.8,4.6,500.0,636.44,541.03
2018,2,23,9,45,945.5,65.5,4.8,5.05,539.5,684.31,579.48
2018,2,23,10,0,959.0,68.0,4.8,5.5,579.0,730.33,614.0
2018,2,23,10,15,969.5,69.5,4.8,5.85,612.0,770.97,643.41
2018,2,23,10,30,980.0,71.0,4.8,6.2,645.0,809.04,670.54
2018,2,23,10,45,987.5,72.0,4.75,6.55,671.0,841.44,692.8
2018,2,23,11,0,995.0,73.0,4.7,6.9,697.0,870.69,712.53
2018,2,23,11,15,1000.0,74.0,4.7,7.15,715.5,894.59,728.79
2018,2,23,11,30,1005.0,75.0,4.7,7.4,734.0,914.93,742.44
2018,2,23,11,45,1008.0,75.0,4.7,7.65,744.5,928.77,751.37
2018,2,23,12,0,1011.0,75.0,4.7,7.9,755.0,938.79,757.63
2018,2,23,12,15,1009.5,76.0,4.65,8.0,756.0,942.24,759.26
2018,2,23,12,30,1008.0,77.0,4.6,8.1,757.0,941.76,758.2
2018,2,23,12,45,1004.0,78.0,4.55,8.25,750.0,935.25,752.77
2018,2,23,13,0,1000.0,79.0,4.5,8.4,743.0,924.89,744.74
2018,2,23,13,15,996.0,77.5,4.4,8.45,727.5,907.95,731.91
2018,2,23,13,30,992.0,76.0,4.3,8.5,712.0,887.34,716.56
2018,2,23,13,45,985.0,76.0,4.2,8.55,689.5,862.51,698.23
2018,2,23,14,0,978.0,76.0,4.1,8.6,667.0,834.39,677.57
2018,2,23,14,15,967.5,74.5,3.95,8.5,636.0,798.89,651.77
2018,2,23,14,30,957.0,73.0,3.8,8.4,605.0,760.66,623.89
2018,2,23,14,45,942.0,71.5,3.7,8.35,567.5,716.92,591.72
2018,2,23,15,0,927.0,70.0,3.6,8.3,530.0,671.26,556.49
2018,2,23,15,15,907.0,68.0,3.6,8.3,487.0,620.4,515.74
2018,2,23,15,30,887.0,66.0,3.6,8.3,444.0,568.62,473.15
2018,2,23,15,45,858.5,62.5,3.05,7.7,396.0,512.35,425.32
2018,2,23,16,0,830.0,59.0,2.5,7.1,348.0,454.18,374.65
2018,2,23,16,15,789.0,55.5,2.2,6.05,297.5,391.74,320.21
2018,2,23,16,30,748.0,52.0,1.9,5.0,247.0,331.81,266.1
2018,2,23,16,45,683.0,47.0,1.6,3.95,196.5,265.83,206.06
2018,2,23,17,0,618.0,42.0,1.3,2.9,146.0,205.73,150.46
2018,2,23,17,15,500.5,34.5,1.35,2.45,100.5,140.37,93.01
2018,2,23,17,30,383.0,27.0,1.4,2.0,55.0,85.05,39.51
2018,2,23,17,45,206.5,15.5,1.45,1.5,29.0,32.52,0.0
2018,2,23,18,0,30.0,4.0,1.5,1.0,3.0,0.0,0.0
2018,2,23,18,15,15.0,2.0,1.5,0.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,2,24,6,45,89.5,9.0,1.85,-0.3,12.5,0.0,0.0
2018,2,24,7,0,179.0,18.0,1.9,0.6,25.0,34.92,0.0
2018,2,24,7,15,330.0,29.0,2.2,1.45,64.5,85.84,48.46
2018,2,24,7,30,481.0,40.0,2.5,2.3,104.0,148.71,103.03
2018,2,24,7,45,516.0,49.0,2.75,3.2,144.0,195.31,147.54
2018,2,24,8,0,551.0,58.0,3.0,4.1,184.0,245.17,194.85
2018,2,24,8,15,451.0,85.0,3.1,4.65,203.5,264.95,217.9
2018,2,24,8,30,351.0,112.0,3.2,5.2,223.0,275.2,230.17
2018,2,24,8,45,398.0,123.0,3.25,5.8,267.5,327.27,275.29
2018,2,24,9,0,445.0,134.0,3.3,6.4,312.0,383.01,322.4
2018,2,24,9,15,510.5,136.5,3.4,6.9,362.0,443.29,372.67
2018,2,24,9,30,576.0,139.0,3.5,7.4,412.0,507.8,425.38
2018,2,24,9,45,727.0,111.5,3.6,7.9,484.0,602.12,502.01
2018,2,24,10,0,878.0,84.0,3.7,8.4,556.0,699.78,579.04
2018,2,24,10,15,819.5,105.5,3.8,8.7,566.5,710.85,585.41
2018,2,24,10,30,761.0,127.0,3.9,9.0,577.0,717.82,589.31
2018,2,24,10,45,768.5,131.5,4.0,9.35,602.0,748.91,611.59
2018,2,24,11,0,776.0,136.0,4.1,9.7,627.0,777.57,631.8
2018,2,24,11,15,761.5,146.0,4.15,9.85,638.5,791.86,641.58
2018,2,24,11,30,747.0,156.0,4.2,10.0,650.0,802.7,648.98
2018,2,24,11,45,667.5,187.5,4.3,10.15,633.5,778.77,630.57
2018,2,24,12,0,588.0,219.0,4.4,10.3,617.0,747.37,605.08
2018,2,24,12,15,581.5,222.0,4.45,10.3,616.5,747.29,605.22
2018,2,24,12,30,575.0,225.0,4.5,10.3,616.0,744.8,603.41
2018,2,24,12,45,498.0,249.5,4.6,10.35,586.0,703.7,570.6
2018,2,24,13,0,421.0,274.0,4.7,10.4,556.0,661.13,536.54
2018,2,24,13,15,425.5,260.0,4.7,10.35,540.0,644.42,524.67
2018,2,24,13,30,430.0,246.0,4.7,10.3,524.0,625.81,511.17
2018,2,24,13,45,474.0,227.0,4.75,10.3,523.5,631.12,517.11
2018,2,24,14,0,518.0,208.0,4.8,10.3,523.0,632.68,519.96
2018,2,24,14,15,536.0,192.0,4.75,10.2,505.0,614.17,506.43
2018,2,24,14,30,554.0,176.0,4.7,10.1,487.0,592.74,490.49
2018,2,24,14,45,539.5,167.0,4.7,10.05,454.0,553.97,460.01
2018,2,24,15,0,525.0,158.0,4.7,10.0,421.0,514.51,428.55
2018,2,24,15,15,603.5,126.5,4.7,10.0,405.0,508.93,424.94
2018,2,24,15,30,682.0,95.0,4.7,10.0,389.0,492.35,411.43
2018,2,24,15,45,710.0,81.5,4.4,9.45,358.5,460.45,383.91
2018,2,24,16,0,738.0,68.0,4.1,8.9,328.0,423.29,350.79
2018,2,24,16,15,664.5,65.5,3.75,8.2,274.0,353.71,290.22
2018,2,24,16,30,591.0,63.0,3.4,7.5,220.0,289.26,233.04
2018,2,24,16,45,522.0,55.0,3.0,6.8,172.5,226.93,176.89
2018,2,24,17,0,453.0,47.0,2.6,6.1,125.0,171.32,126.38
2018,2,24,17,15,360.0,37.5,2.6,5.6,86.5,116.56,78.39
2018,2,24,17,30,267.0,28.0,2.6,5.1,48.0,70.74,35.33
2018,2,24,17,45,143.5,16.0,2.55,4.6,25.5,27.98,0.0
2018,2,24,18,0,20.0,4.0,2.5,4.1,3.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,25,6,45,45.5,8.5,1.3,-0.7,10.5,8.36,0.0
2018,2,25,7,0,91.0,17.0,1.3,0.1,21.0,25.74,0.0
2018,2,25,7,15,292.0,29.0,1.35,0.85,65.0,81.18,47.75
2018,2,25,7,30,493.0,41.0,1.4,1.6,109.0,153.82,107.49
2018,2,25,7,45,590.5,46.0,1.45,2.35,160.0,213.82,161.36
2018,2,25,8,0,688.0,51.0,1.5,3.1,211.0,282.92,223.62
2018,2,25,8,15,738.5,55.0,1.6,4.0,262.0,343.58,279.03
2018,2,25,8,30,789.0,59.0,1.7,4.9,313.0,408.1,336.0
2018,2,25,8,45,822.0,62.0,1.8,5.8,362.0,466.58,386.33
2018,2,25,9,0,855.0,65.0,1.9,6.7,411.0,526.32,435.83
2018,2,25,9,15,878.0,67.0,1.95,7.4,455.5,577.65,477.22
2018,2,25,9,30,901.0,69.0,2.0,8.1,500.0,630.78,518.56
2018,2,25,9,45,918.5,70.0,2.05,8.85,539.5,678.48,554.39
2018,2,25,10,0,936.0,71.0,2.1,9.6,579.0,724.69,586.53
2018,2,25,10,15,946.5,72.5,2.1,10.0,611.5,764.66,613.48
2018,2,25,10,30,957.0,74.0,2.1,10.4,644.0,802.12,638.31
2018,2,25,10,45,966.0,74.5,2.05,10.8,670.0,834.56,658.82
2018,2,25,11,0,975.0,75.0,2.0,11.2,696.0,863.99,677.0
2018,2,25,11,15,980.5,75.5,2.0,11.5,714.5,887.36,691.58
2018,2,25,11,30,986.0,76.0,2.0,11.8,733.0,907.24,703.79
2018,2,25,11,45,989.0,76.5,2.05,12.1,743.0,921.41,712.69
2018,2,25,12,0,992.0,77.0,2.1,12.4,753.0,931.81,719.17
2018,2,25,12,15,992.0,77.0,2.25,12.55,754.5,935.26,722.49
2018,2,25,12,30,992.0,77.0,2.4,12.7,756.0,934.83,723.29
2018,2,25,12,45,988.5,77.5,2.5,12.85,749.0,928.13,719.37
2018,2,25,13,0,985.0,78.0,2.6,13.0,742.0,917.63,712.96
2018,2,25,13,15,981.5,77.0,2.75,13.0,727.0,901.72,703.65
2018,2,25,13,30,978.0,76.0,2.9,13.0,712.0,882.17,691.77
2018,2,25,13,45,972.0,75.0,3.0,13.05,689.5,857.12,675.44
2018,2,25,14,0,966.0,74.0,3.1,13.1,667.0,828.78,656.69
2018,2,25,14,15,956.0,73.0,3.2,12.9,636.5,794.34,633.95
2018,2,25,14,30,946.0,72.0,3.3,12.7,606.0,757.2,608.95
2018,2,25,14,45,932.5,70.0,3.4,12.55,569.0,714.06,578.99
2018,2,25,15,0,919.0,68.0,3.5,12.4,532.0,668.92,546.17
2018,2,25,15,15,899.5,66.0,3.5,12.4,489.5,618.44,506.43
2018,2,25,15,30,880.0,64.0,3.5,12.4,447.0,567.02,464.88
2018,2,25,15,45,851.5,61.5,3.5,11.5,399.5,509.79,418.89
2018,2,25,16,0,823.0,59.0,3.5,10.6,352.0,454.9,372.98
2018,2,25,16,15,777.5,56.5,3.35,9.65,301.5,391.71,318.54
2018,2,25,16,30,732.0,54.0,3.2,8.7,251.0,331.48,264.83
2018,2,25,16,45,586.0,46.5,3.0,7.7,184.0,238.08,184.4
2018,2,25,17,0,440.0,39.0,2.8,6.7,117.0,160.33,117.63
2018,2,25,17,15,255.0,25.0,2.95,6.3,67.0,82.71,54.34
2018,2,25,17,30,70.0,11.0,3.1,5.9,17.0,23.59,9.28
2018,2,25,17,45,35.0,5.5,3.25,5.5,8.5,8.45,0.0
2018,2,25,18,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,5.5,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.6,5.5,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,3.65,5.55,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.6,7.0,6.74,0.16
2018,2,26,7,45,0.0,9.0,3.75,5.7,9.0,8.67,1.95
2018,2,26,8,0,0.0,11.0,3.8,5.8,11.0,10.6,3.7
2018,2,26,8,15,0.5,29.5,3.85,5.95,29.5,28.66,19.65
2018,2,26,8,30,1.0,48.0,3.9,6.1,48.0,46.79,35.54
2018,2,26,8,45,3.5,81.5,4.0,6.25,82.5,80.81,65.09
2018,2,26,9,0,6.0,115.0,4.1,6.4,117.0,115.92,95.18
2018,2,26,9,15,81.0,127.0,4.15,6.7,165.5,178.98,149.93
2018,2,26,9,30,156.0,139.0,4.2,7.0,214.0,241.21,203.53
2018,2,26,9,45,190.0,184.0,4.25,7.3,283.0,317.93,267.22
2018,2,26,10,0,224.0,229.0,4.3,7.6,352.0,397.09,331.5
2018,2,26,10,15,261.5,244.5,4.25,7.8,396.0,455.65,378.39
2018,2,26,10,30,299.0,260.0,4.2,8.0,440.0,508.82,420.39
2018,2,26,10,45,477.0,213.0,4.15,8.2,513.0,612.3,505.3
2018,2,26,11,0,655.0,166.0,4.1,8.4,586.0,718.81,590.19
2018,2,26,11,15,644.0,175.5,4.0,8.55,598.0,732.85,598.72
2018,2,26,11,30,633.0,185.0,3.9,8.7,610.0,743.97,605.65
2018,2,26,11,45,667.0,183.0,3.85,8.9,636.0,778.04,630.86
2018,2,26,12,0,701.0,181.0,3.8,9.1,662.0,810.01,653.54
2018,2,26,12,15,573.0,215.5,3.7,9.15,609.5,736.6,595.62
2018,2,26,12,30,445.0,250.0,3.6,9.2,557.0,664.25,537.63
2018,2,26,12,45,459.0,240.5,3.55,9.3,554.5,663.82,538.03
2018,2,26,13,0,473.0,231.0,3.5,9.4,552.0,661.28,536.41
2018,2,26,13,15,491.0,227.5,3.4,9.35,554.5,666.34,540.59
2018,2,26,13,30,509.0,224.0,3.3,9.3,557.0,668.93,542.84
2018,2,26,13,45,577.5,196.5,3.25,9.25,562.5,683.01,555.58
2018,2,26,14,0,646.0,169.0,3.2,9.2,568.0,695.55,566.82
2018,2,26,14,15,444.0,203.0,3.2,9.05,471.5,560.39,459.58
2018,2,26,14,30,242.0,237.0,3.2,8.9,375.0,431.4,354.84
2018,2,26,14,45,269.5,215.5,3.15,8.75,360.0,418.22,346.13
2018,2,26,15,0,297.0,194.0,3.1,8.6,345.0,402.31,334.4
2018,2,26,15,15,325.5,177.0,3.1,8.6,330.0,389.0,324.18
2018,2,26,15,30,354.0,160.0,3.1,8.6,315.0,372.49,310.85
2018,2,26,15,45,202.0,130.5,3.15,7.95,217.0,245.76,205.48
2018,2,26,16,0,50.0,101.0,3.2,7.3,119.0,124.82,102.7
2018,2,26,16,15,41.5,84.0,3.1,6.8,97.5,101.36,82.67
2018,2,26,16,30,33.0,67.0,3.0,6.3,76.0,78.76,62.98
2018,2,26,16,45,20.0,47.0,2.9,5.8,52.0,52.58,40.07
2018,2,26,17,0,7.0,27.0,2.8,5.3,28.0,28.08,18.68
2018,2,26,17,15,11.5,21.5,2.7,4.9,22.5,23.24,13.85
2018,2,26,17,30,16.0,16.0,2.6,4.5,17.0,17.89,7.53
2018,2,26,17,45,17.5,9.0,2.5,4.05,9.5,10.4,0.0
2018,2,26,18,0,19.0,2.0,2.4,3.6,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,3.35,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,1.8,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,1.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,1.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,0.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,2,27,6,45,160.5,10.5,3.6,-0.65,18.5,18.52,0.0
2018,2,27,7,0,321.0,21.0,3.9,-0.1,37.0,56.55,0.0
2018,2,27,7,15,467.0,28.0,4.1,0.5,81.5,109.42,65.51
2018,2,27,7,30,613.0,35.0,4.3,1.1,126.0,176.33,123.78
2018,2,27,7,45,685.5,40.0,4.5,1.7,177.5,236.8,180.84
2018,2,27,8,0,758.0,45.0,4.7,2.3,229.0,304.36,244.53
2018,2,27,8,15,801.5,49.0,4.75,2.95,281.0,366.31,303.08
2018,2,27,8,30,845.0,53.0,4.8,3.6,333.0,429.73,361.28
2018,2,27,8,45,875.0,55.5,4.85,4.25,383.0,488.86,414.18
2018,2,27,9,0,905.0,58.0,4.9,4.9,433.0,548.88,466.03
2018,2,27,9,15,925.0,60.5,4.8,5.4,478.5,603.62,511.71
2018,2,27,9,30,945.0,63.0,4.7,5.9,524.0,657.6,555.21
2018,2,27,9,45,958.5,65.0,4.6,6.45,564.0,705.64,592.17
2018,2,27,10,0,972.0,67.0,4.5,7.0,604.0,751.77,624.76
2018,2,27,10,15,982.0,68.5,4.5,7.4,637.5,792.62,653.63
2018,2,27,10,30,992.0,70.0,4.5,7.8,671.0,830.81,680.17
2018,2,27,10,45,999.0,71.5,4.45,8.2,697.5,863.76,702.2
2018,2,27,11,0,1006.0,73.0,4.4,8.6,724.0,893.47,721.65
2018,2,27,11,15,1010.5,73.5,4.4,8.85,742.0,916.59,736.97
2018,2,27,11,30,1015.0,74.0,4.4,9.1,760.0,936.07,749.69
2018,2,27,11,45,1017.0,75.0,4.4,9.4,770.5,950.23,758.51
2018,2,27,12,0,1019.0,76.0,4.4,9.7,781.0,960.48,764.65
2018,2,27,12,15,1018.0,76.5,4.3,9.85,782.0,963.65,765.36
2018,2,27,12,30,1017.0,77.0,4.2,10.0,783.0,962.82,763.39
2018,2,27,12,45,1012.5,78.5,4.15,10.15,775.5,956.16,757.9
2018,2,27,13,0,1008.0,80.0,4.1,10.3,768.0,945.61,750.07
2018,2,27,13,15,1003.5,79.5,4.0,10.4,752.5,929.01,737.86
2018,2,27,13,30,999.0,79.0,3.9,10.5,737.0,908.72,723.15
2018,2,27,13,45,992.5,77.5,3.75,10.55,713.5,882.14,703.84
2018,2,27,14,0,986.0,76.0,3.6,10.6,690.0,852.21,682.2
2018,2,27,14,15,975.5,75.0,3.45,10.6,658.5,816.67,656.59
2018,2,27,14,30,965.0,74.0,3.3,10.6,627.0,778.37,628.91
2018,2,27,14,45,950.5,72.0,3.1,10.55,588.5,733.7,596.18
2018,2,27,15,0,936.0,70.0,2.9,10.5,550.0,687.04,561.17
2018,2,27,15,15,917.5,67.5,2.9,10.5,506.5,635.69,521.09
2018,2,27,15,30,899.0,65.0,2.9,10.5,463.0,583.27,479.05
2018,2,27,15,45,872.0,62.5,2.35,9.95,415.0,525.67,430.78
2018,2,27,16,0,845.0,60.0,1.8,9.4,367.0,470.23,382.79
2018,2,27,16,15,804.5,56.5,1.65,8.35,315.5,406.61,328.93
2018,2,27,16,30,764.0,53.0,1.5,7.3,264.0,345.45,275.17
2018,2,27,16,45,700.5,48.0,1.35,6.25,212.0,278.29,215.27
2018,2,27,17,0,637.0,43.0,1.2,5.2,160.0,216.91,159.29
2018,2,27,17,15,526.5,36.0,1.25,4.7,112.5,150.08,100.78
2018,2,27,17,30,416.0,29.0,1.3,4.2,65.0,96.46,53.02
2018,2,27,17,45,239.5,18.0,1.4,3.65,35.5,39.38,0.0
2018,2,27,18,0,63.0,7.0,1.5,3.1,6.0,0.0,0.0
2018,2,27,18,15,31.5,3.5,1.5,2.9,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,28,6,45,100.0,10.5,2.2,2.05,16.0,15.69,0.0
2018,2,28,7,0,200.0,21.0,2.4,2.9,32.0,44.73,3.66
2018,2,28,7,15,207.5,33.0,2.6,3.5,55.0,73.24,46.61
2018,2,28,7,30,215.0,45.0,2.8,4.1,78.0,99.78,72.54
2018,2,28,7,45,149.0,70.0,2.95,4.75,97.0,117.54,92.58
2018,2,28,8,0,83.0,95.0,3.1,5.4,116.0,127.45,104.15
2018,2,28,8,15,114.5,115.5,3.2,5.9,150.5,165.63,137.38
2018,2,28,8,30,146.0,136.0,3.3,6.4,185.0,206.99,173.0
2018,2,28,8,45,113.5,145.5,3.35,6.9,187.0,208.12,174.04
2018,2,28,9,0,81.0,155.0,3.4,7.4,189.0,201.22,167.77
2018,2,28,9,15,72.5,180.0,3.4,7.8,213.0,226.19,188.11
2018,2,28,9,30,64.0,205.0,3.4,8.2,237.0,250.39,207.3
2018,2,28,9,45,80.0,227.0,3.45,8.6,269.5,286.77,236.78
2018,2,28,10,0,96.0,249.0,3.5,9.0,302.0,324.25,266.74
2018,2,28,10,15,116.0,265.0,3.5,9.2,333.0,366.07,300.09
2018,2,28,10,30,136.0,281.0,3.5,9.4,364.0,402.14,328.53
2018,2,28,10,45,349.5,246.0,3.55,9.65,471.0,542.87,444.42
2018,2,28,11,0,563.0,211.0,3.6,9.9,578.0,693.97,563.79
2018,2,28,11,15,634.5,192.5,3.6,9.9,616.0,747.37,604.34
2018,2,28,11,30,706.0,174.0,3.6,9.9,654.0,797.83,642.15
2018,2,28,11,45,779.0,148.0,3.6,9.9,684.5,839.78,672.3
2018,2,28,12,0,852.0,122.0,3.6,9.9,715.0,876.7,698.65
2018,2,28,12,15,604.0,215.0,3.6,9.75,636.0,769.32,617.98
2018,2,28,12,30,356.0,308.0,3.6,9.6,557.0,644.56,518.17
2018,2,28,12,45,285.0,318.0,3.6,9.5,516.0,592.98,477.95
2018,2,28,13,0,214.0,328.0,3.6,9.4,475.0,532.32,429.94
2018,2,28,13,15,160.5,319.5,3.55,9.25,428.5,475.53,385.02
2018,2,28,13,30,107.0,311.0,3.5,9.1,382.0,411.3,333.73
2018,2,28,13,45,82.0,291.5,3.5,9.0,345.0,367.97,299.39
2018,2,28,14,0,57.0,272.0,3.5,8.9,308.0,325.55,265.33
2018,2,28,14,15,130.0,261.5,3.45,8.75,338.0,375.09,307.98
2018,2,28,14,30,203.0,251.0,3.4,8.6,368.0,412.3,339.99
2018,2,28,14,45,211.5,235.5,3.3,8.45,351.0,394.47,326.23
2018,2,28,15,0,220.0,220.0,3.2,8.3,334.0,375.45,311.54
2018,2,28,15,15,186.0,203.0,3.2,8.3,294.0,327.64,272.43
2018,2,28,15,30,152.0,186.0,3.2,8.3,254.0,282.21,234.91
2018,2,28,15,45,133.5,163.5,2.9,7.95,218.5,241.57,201.25
2018,2,28,16,0,115.0,141.0,2.6,7.6,183.0,202.43,168.38
2018,2,28,16,15,124.5,120.5,2.4,7.35,160.5,178.99,148.24
2018,2,28,16,30,134.0,100.0,2.2,7.1,138.0,154.42,126.42
2018,2,28,16,45,92.0,78.5,2.0,6.8,102.0,111.22,89.01
2018,2,28,17,0,50.0,57.0,1.8,6.5,66.0,72.52,55.71
2018,2,28,17,15,31.5,40.5,1.8,6.4,45.5,47.0,33.34
2018,2,28,17,30,13.0,24.0,1.8,6.3,25.0,25.71,14.31
2018,2,28,17,45,7.0,13.0,1.85,6.15,13.5,13.42,0.0
2018,2,28,18,0,1.0,2.0,1.9,6.0,2.0,1.97,0.0
2018,2,28,18,15,0.5,1.0,1.9,6.0,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,6.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,5.35,7.65,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,5.4,7.7,4.0,3.85,0.0
2018,3,1,7,15,0.0,7.0,5.45,7.85,7.0,6.74,0.0
2018,3,1,7,30,0.0,10.0,5.5,8.0,10.0,9.64,2.63
2018,3,1,7,45,0.0,16.5,5.5,8.1,16.5,15.91,8.2
2018,3,1,8,0,0.0,23.0,5.5,8.2,23.0,22.19,13.75
2018,3,1,8,15,0.0,25.5,5.35,8.3,25.5,24.6,15.88
2018,3,1,8,30,0.0,28.0,5.2,8.4,28.0,27.02,17.96
2018,3,1,8,45,0.0,35.0,5.0,8.55,35.0,33.79,23.78
2018,3,1,9,0,0.0,42.0,4.8,8.7,42.0,40.56,29.55
2018,3,1,9,15,0.0,62.0,4.85,8.85,62.0,59.93,46.09
2018,3,1,9,30,0.0,82.0,4.9,9.0,82.0,79.31,62.47
2018,3,1,9,45,0.0,71.0,4.9,9.2,71.0,68.66,53.18
2018,3,1,10,0,0.0,60.0,4.9,9.4,60.0,58.01,43.95
2018,3,1,10,15,0.0,58.5,4.9,9.5,58.5,56.57,42.61
2018,3,1,10,30,0.0,57.0,4.9,9.6,57.0,55.12,41.28
2018,3,1,10,45,21.0,118.5,4.85,9.65,132.5,135.01,109.15
2018,3,1,11,0,42.0,180.0,4.8,9.7,208.0,216.32,176.87
2018,3,1,11,15,39.0,211.0,4.8,9.7,237.5,247.3,201.67
2018,3,1,11,30,36.0,242.0,4.8,9.7,267.0,278.36,226.43
2018,3,1,11,45,47.0,247.0,4.8,9.7,280.0,293.48,238.91
2018,3,1,12,0,58.0,252.0,4.8,9.7,293.0,308.64,251.46
2018,3,1,12,15,165.0,292.0,4.85,9.6,408.0,453.64,370.81
2018,3,1,12,30,272.0,332.0,4.9,9.5,523.0,599.13,486.74
2018,3,1,12,45,243.0,326.0,4.95,9.45,495.5,557.28,453.41
2018,3,1,13,0,214.0,320.0,5.0,9.4,468.0,523.87,427.05
2018,3,1,13,15,287.5,306.0,5.05,9.3,500.5,576.28,470.82
2018,3,1,13,30,361.0,292.0,5.1,9.2,533.0,616.6,504.7
2018,3,1,13,45,489.5,238.5,5.15,9.1,554.0,662.32,544.59
2018,3,1,14,0,618.0,185.0,5.2,9.0,575.0,695.93,574.78
2018,3,1,14,15,481.5,213.5,5.2,8.85,509.0,603.26,499.66
2018,3,1,14,30,345.0,242.0,5.2,8.7,443.0,512.65,425.47
2018,3,1,14,45,235.0,234.5,5.15,8.6,367.5,416.66,346.63
2018,3,1,15,0,125.0,227.0,5.1,8.5,292.0,321.44,267.17
2018,3,1,15,15,294.5,186.5,5.1,8.5,323.5,382.26,320.96
2018,3,1,15,30,464.0,146.0,5.1,8.5,355.0,428.19,360.33
2018,3,1,15,45,416.0,134.5,5.0,8.45,307.5,368.84,309.91
2018,3,1,16,0,368.0,123.0,4.9,8.4,260.0,312.99,261.99
2018,3,1,16,15,325.5,88.5,4.75,8.05,197.0,238.78,198.37
2018,3,1,16,30,283.0,54.0,4.6,7.7,134.0,167.77,136.39
2018,3,1,16,45,419.0,51.5,4.5,7.4,144.5,195.36,154.2
2018,3,1,17,0,555.0,49.0,4.4,7.1,155.0,204.75,152.89
2018,3,1,17,15,321.0,38.0,4.45,6.85,95.0,112.15,77.33
2018,3,1,17,30,87.0,27.0,4.5,6.6,35.0,43.02,25.35
2018,3,1,17,45,44.0,15.0,4.55,6.35,19.0,19.38,0.0
2018,3,1,18,0,1.0,3.0,4.6,6.1,3.0,2.99,0.0
2018,3,1,18,15,0.5,1.5,4.75,6.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,5.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,6.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,6.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,2,6,45,38.5,12.0,1.4,2.45,14.5,14.08,0.0
2018,3,2,7,0,77.0,24.0,1.5,3.1,29.0,34.22,11.29
2018,3,2,7,15,151.0,40.5,1.75,3.6,61.0,70.55,47.6
2018,3,2,7,30,225.0,57.0,2.0,4.1,93.0,116.15,86.66
2018,3,2,7,45,239.0,75.5,2.2,4.55,126.0,149.93,118.31
2018,3,2,8,0,253.0,94.0,2.4,5.0,159.0,187.61,152.97
2018,3,2,8,15,303.0,109.5,2.6,5.4,203.0,237.45,196.95
2018,3,2,8,30,353.0,125.0,2.8,5.8,247.0,296.53,248.13
2018,3,2,8,45,537.5,112.5,2.95,6.2,328.5,392.86,329.73
2018,3,2,9,0,722.0,100.0,3.1,6.6,410.0,508.51,425.68
2018,3,2,9,15,695.0,112.5,3.3,6.8,435.5,539.19,451.12
2018,3,2,9,30,668.0,125.0,3.5,7.0,461.0,565.65,472.74
2018,3,2,9,45,490.0,125.5,3.7,7.2,382.0,474.24,398.59
2018,3,2,10,0,312.0,126.0,3.9,7.4,303.0,363.64,306.79
2018,3,2,10,15,238.0,111.5,3.95,7.5,251.0,303.57,256.55
2018,3,2,10,30,164.0,97.0,4.0,7.6,199.0,237.82,200.5
2018,3,2,10,45,242.0,157.5,4.05,7.65,314.5,363.23,305.01
2018,3,2,11,0,320.0,218.0,4.1,7.7,430.0,498.42,413.6
2018,3,2,11,15,191.0,248.0,4.15,7.75,375.5,421.53,347.75
2018,3,2,11,30,62.0,278.0,4.2,7.8,321.0,339.16,277.07
2018,3,2,11,45,56.5,286.0,4.2,7.8,325.5,343.71,280.55
2018,3,2,12,0,51.0,294.0,4.2,7.8,330.0,347.99,283.6
2018,3,2,12,15,64.5,299.0,4.25,7.75,344.5,365.31,298.03
2018,3,2,12,30,78.0,304.0,4.3,7.7,359.0,382.45,312.3
2018,3,2,12,45,43.0,246.5,4.35,7.65,277.0,289.69,236.78
2018,3,2,13,0,8.0,189.0,4.4,7.6,195.0,192.86,156.6
2018,3,2,13,15,5.5,162.5,4.4,7.55,166.5,163.87,132.79
2018,3,2,13,30,3.0,136.0,4.4,7.5,138.0,135.14,108.94
2018,3,2,13,45,1.5,104.5,4.4,7.4,105.5,102.57,81.71
2018,3,2,14,0,0.0,73.0,4.4,7.3,73.0,70.63,54.77
2018,3,2,14,15,0.5,83.5,4.35,7.2,84.0,81.17,63.91
2018,3,2,14,30,1.0,94.0,4.3,7.1,95.0,91.74,73.06
2018,3,2,14,45,107.0,129.0,4.25,6.95,185.5,208.36,175.04
2018,3,2,15,0,213.0,164.0,4.2,6.8,276.0,317.05,267.57
2018,3,2,15,15,349.5,149.5,4.2,6.8,316.0,383.2,323.96
2018,3,2,15,30,486.0,135.0,4.2,6.8,356.0,429.96,363.0
2018,3,2,15,45,255.0,112.5,3.85,6.45,227.5,255.51,215.69
2018,3,2,16,0,24.0,90.0,3.5,6.1,99.0,101.1,82.58
2018,3,2,16,15,99.0,88.0,3.35,5.9,117.5,133.49,110.67
2018,3,2,16,30,174.0,86.0,3.2,5.7,136.0,157.99,130.13
2018,3,2,16,45,135.0,64.5,3.05,5.5,99.0,112.92,90.28
2018,3,2,17,0,96.0,43.0,2.9,5.3,62.0,71.96,54.26
2018,3,2,17,15,79.5,33.0,2.9,5.2,45.5,52.48,36.51
2018,3,2,17,30,63.0,23.0,2.9,5.1,29.0,34.9,20.27
2018,3,2,17,45,34.5,13.5,2.95,5.0,16.5,17.07,0.0
2018,3,2,18,0,6.0,4.0,3.0,4.9,4.0,4.18,0.0
2018,3,2,18,15,3.0,2.0,3.05,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.0,1.15,1.9,1.0,0.0,0.0
2018,3,3,6,30,9.0,2.0,1.2,2.4,2.0,0.0,0.0
2018,3,3,6,45,115.0,16.0,1.25,2.9,23.5,22.88,0.0
2018,3,3,7,0,221.0,30.0,1.3,3.4,45.0,59.11,24.98
2018,3,3,7,15,348.0,40.0,1.55,3.8,87.0,107.58,70.68
2018,3,3,7,30,475.0,50.0,1.8,4.2,129.0,168.69,122.58
2018,3,3,7,45,552.0,57.0,2.0,4.55,179.0,226.19,174.84
2018,3,3,8,0,629.0,64.0,2.2,4.9,229.0,291.45,233.99
2018,3,3,8,15,678.5,69.0,2.3,5.1,279.5,350.94,288.15
2018,3,3,8,30,728.0,74.0,2.4,5.3,330.0,414.32,344.25
2018,3,3,8,45,761.5,77.5,2.5,5.5,378.0,470.58,393.2
2018,3,3,9,0,795.0,81.0,2.6,5.7,426.0,529.21,442.67
2018,3,3,9,15,818.0,84.0,2.7,5.8,470.0,582.12,486.41
2018,3,3,9,30,841.0,87.0,2.8,5.9,514.0,634.76,528.87
2018,3,3,9,45,847.0,92.0,2.85,6.0,549.5,677.56,562.37
2018,3,3,10,0,853.0,97.0,2.9,6.1,585.0,718.19,592.51
2018,3,3,10,15,695.5,139.5,2.95,6.15,551.5,678.45,559.99
2018,3,3,10,30,538.0,182.0,3.0,6.2,518.0,620.48,512.31
2018,3,3,10,45,361.0,172.5,3.05,6.25,402.0,483.74,402.66
2018,3,3,11,0,184.0,163.0,3.1,6.3,286.0,328.12,274.13
2018,3,3,11,15,181.0,216.5,3.15,6.25,340.0,387.64,321.79
2018,3,3,11,30,178.0,270.0,3.2,6.2,394.0,437.73,360.58
2018,3,3,11,45,101.0,231.5,3.25,6.2,302.0,331.6,273.3
2018,3,3,12,0,24.0,193.0,3.3,6.2,210.0,216.57,177.06
2018,3,3,12,15,25.5,182.0,3.35,6.15,200.0,206.43,169.11
2018,3,3,12,30,27.0,171.0,3.4,6.1,190.0,196.24,160.88
2018,3,3,12,45,13.5,121.5,3.5,6.05,131.0,133.3,108.08
2018,3,3,13,0,0.0,72.0,3.6,6.0,72.0,69.68,53.94
2018,3,3,13,15,4.0,87.0,3.6,5.9,89.5,87.61,69.46
2018,3,3,13,30,8.0,102.0,3.6,5.8,107.0,105.53,84.89
2018,3,3,13,45,7.5,126.5,3.65,5.65,131.0,129.26,105.02
2018,3,3,14,0,7.0,151.0,3.7,5.5,155.0,153.26,125.36
2018,3,3,14,15,111.5,183.0,3.7,5.4,249.0,276.55,231.97
2018,3,3,14,30,216.0,215.0,3.7,5.3,343.0,390.7,327.94
2018,3,3,14,45,275.5,215.0,3.7,5.2,367.5,424.36,356.41
2018,3,3,15,0,335.0,215.0,3.7,5.1,392.0,452.94,380.6
2018,3,3,15,15,305.5,199.0,3.7,5.1,351.0,403.64,340.04
2018,3,3,15,30,276.0,183.0,3.7,5.1,310.0,356.0,300.56
2018,3,3,15,45,214.5,156.5,3.35,4.8,249.0,282.05,238.36
2018,3,3,16,0,153.0,130.0,3.0,4.5,188.0,209.08,176.24
2018,3,3,16,15,189.0,107.0,2.7,4.25,169.0,196.38,164.84
2018,3,3,16,30,225.0,84.0,2.4,4.0,150.0,175.36,145.1
2018,3,3,16,45,166.5,63.0,2.1,3.75,106.5,121.68,97.79
2018,3,3,17,0,108.0,42.0,1.8,3.5,63.0,74.2,56.28
2018,3,3,17,15,134.0,32.5,1.7,3.2,51.0,66.03,46.49
2018,3,3,17,30,160.0,23.0,1.6,2.9,39.0,51.95,30.72
2018,3,3,17,45,101.5,15.5,1.5,2.6,23.5,26.31,0.0
2018,3,3,18,0,43.0,8.0,1.4,2.3,8.0,9.69,0.0
2018,3,3,18,15,21.5,4.0,1.45,2.15,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.3,0.0,0.0,0.0
2018,3,4,6,15,14.0,2.0,0.3,0.5,1.5,0.0,0.0
2018,3,4,6,30,28.0,4.0,0.2,0.7,3.0,0.0,0.0
2018,3,4,6,45,194.0,15.0,0.15,0.85,28.0,27.42,0.0
2018,3,4,7,0,360.0,26.0,0.1,1.0,53.0,73.43,33.17
2018,3,4,7,15,483.5,34.0,0.1,1.25,99.5,127.15,82.28
2018,3,4,7,30,607.0,42.0,0.1,1.5,146.0,192.69,138.51
2018,3,4,7,45,673.0,47.0,0.15,1.75,197.5,252.45,193.16
2018,3,4,8,0,739.0,52.0,0.2,2.0,249.0,318.55,252.71
2018,3,4,8,15,781.5,55.5,0.25,2.3,301.0,379.51,307.02
2018,3,4,8,30,824.0,59.0,0.3,2.6,353.0,443.42,361.91
2018,3,4,8,45,853.0,61.5,0.4,2.85,402.0,500.09,409.89
2018,3,4,9,0,882.0,64.0,0.5,3.1,451.0,559.13,458.2
2018,3,4,9,15,900.5,66.5,0.55,3.4,496.0,612.35,499.92
2018,3,4,9,30,919.0,69.0,0.6,3.7,541.0,664.71,539.76
2018,3,4,9,45,932.0,71.5,0.65,4.0,580.0,712.18,573.88
2018,3,4,10,0,945.0,74.0,0.7,4.3,619.0,757.76,605.01
2018,3,4,10,15,957.5,74.5,0.8,5.1,652.5,798.58,632.08
2018,3,4,10,30,970.0,75.0,0.9,5.9,686.0,836.93,657.19
2018,3,4,10,45,980.0,74.0,0.95,6.7,712.0,868.91,676.81
2018,3,4,11,0,990.0,73.0,1.0,7.5,738.0,897.83,694.26
2018,3,4,11,15,995.0,74.0,1.05,7.9,756.5,921.54,709.13
2018,3,4,11,30,1000.0,75.0,1.1,8.3,775.0,941.66,721.68
2018,3,4,11,45,1003.0,75.5,1.15,8.7,785.0,955.76,730.29
2018,3,4,12,0,1006.0,76.0,1.2,9.1,795.0,966.03,736.52
2018,3,4,12,15,1004.0,77.0,1.25,9.25,796.0,968.56,738.42
