Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,19.82,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,51.13,24.33
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,96.32,60.15
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,155.53,108.36
2018,3,25,7,15,579.0,57.5,1.65,5.5,195.0,212.42,159.04
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,278.08,218.0
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,339.08,273.28
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,404.48,330.86
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,464.67,382.58
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,526.63,433.95
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,583.94,480.21
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,641.37,525.15
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,692.35,564.01
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,744.82,600.79
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,792.2,633.6
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,838.01,664.9
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,860.99,680.09
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,878.98,692.0
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,924.77,723.31
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,968.94,752.93
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,989.89,766.52
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,1007.21,777.93
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,1018.94,786.17
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,1026.81,791.96
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,1028.36,793.22
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,1025.98,792.01
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,1018.19,786.63
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,1006.52,778.78
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,983.27,763.33
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,956.72,745.74
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,847.56,669.31
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,732.89,583.7
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,584.72,470.5
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,432.4,350.34
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,289.88,236.43
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,147.31,118.19
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,118.94,95.07
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,91.02,71.84
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,174.02,143.6
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,246.46,204.25
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,313.97,259.25
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,355.9,289.17
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,286.86,229.12
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,225.84,175.87
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,183.24,135.72
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,139.36,93.97
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,91.37,53.52
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,50.52,18.69
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,16.95,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,24.01,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,65.76,30.15
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,114.67,69.05
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,176.22,121.46
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,235.63,176.76
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,301.32,237.92
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,363.7,295.87
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,428.12,353.98
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,488.03,406.7
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,548.77,458.29
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,606.16,505.49
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,662.99,550.76
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,715.82,590.56
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,767.21,627.11
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,812.2,658.12
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,854.89,687.01
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,892.43,712.18
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,926.92,734.95
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,955.79,753.4
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,981.21,769.35
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,1002.48,782.37
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,1020.03,792.8
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,1030.33,798.88
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,1036.68,802.4
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,1036.7,801.34
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,1032.72,797.7
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,1023.48,790.6
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,1010.42,781.04
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,990.37,767.06
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,966.74,750.97
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,938.6,731.97
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,907.29,710.73
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,870.57,685.58
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,831.17,658.38
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,786.68,627.27
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,740.23,594.42
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,689.0,557.68
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,636.62,517.06
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,578.83,470.81
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,522.57,424.52
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,460.49,372.75
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,400.1,320.79
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,335.96,264.49
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,275.65,210.15
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,208.6,151.24
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,150.25,100.3
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,90.0,52.8
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,45.5,18.71
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,16.91,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,24.59,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,64.88,31.18
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,112.23,68.07
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,172.32,118.45
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,230.78,171.67
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,295.74,230.69
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,356.16,285.52
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,419.74,341.38
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,477.2,390.8
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,534.42,438.27
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,575.89,471.41
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,612.27,499.36
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,679.49,551.17
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,746.95,599.19
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,793.54,630.67
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,838.37,660.55
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,875.79,685.0
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,910.41,707.29
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,939.28,724.96
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,964.86,740.26
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,954.45,731.51
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,935.95,717.63
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,914.68,701.87
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,887.89,680.34
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,888.04,680.15
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,884.16,677.06
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,889.97,681.51
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,890.99,682.64
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,894.93,685.14
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,893.87,683.96
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,895.44,684.9
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,888.72,680.2
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,857.51,658.66
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,822.88,634.91
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,781.49,606.32
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,737.48,575.72
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,687.29,541.12
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,635.8,503.15
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,579.28,458.41
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,522.62,412.45
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,461.15,363.16
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,402.09,314.06
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,330.24,253.81
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,265.59,198.37
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,179.63,129.47
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,114.26,79.33
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,73.16,45.67
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,37.83,16.43
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,15.86,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,5.9,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,23.99,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,67.37,33.37
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,114.43,69.92
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,173.65,119.75
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,231.67,172.35
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,296.12,230.58
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,356.48,284.9
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,420.11,340.29
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,480.28,391.13
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,540.17,439.94
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,595.99,483.8
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,651.55,525.9
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,703.75,563.22
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,754.83,597.61
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,800.57,627.35
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,844.36,655.19
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,881.78,678.8
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,916.31,700.22
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,946.44,718.35
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,973.24,734.16
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,993.64,746.45
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,1010.37,756.41
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,1022.0,763.61
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,1029.75,768.4
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,1030.12,768.41
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,1026.55,766.03
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,1018.28,760.09
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,1006.17,751.77
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,987.27,739.23
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,964.73,724.4
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,937.49,706.2
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,906.97,685.84
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,871.03,662.03
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,832.25,636.19
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,788.24,606.21
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,742.08,574.53
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,691.71,540.16
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,640.02,502.48
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,583.34,458.42
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,526.41,413.05
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,465.69,364.66
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,406.09,315.42
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,343.36,262.13
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,283.04,209.34
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,213.98,150.79
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,154.73,100.81
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,93.34,53.65
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,48.49,21.26
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,17.33,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,7.86,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,24.48,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,59.74,32.19
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,100.95,64.63
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,151.72,107.17
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,199.87,150.88
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,250.72,196.57
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,296.73,237.64
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,344.02,278.32
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,410.41,332.89
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,481.44,389.78
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,535.66,431.76
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,590.32,472.8
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,674.74,536.62
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,765.27,599.47
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,811.11,627.98
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,854.9,654.77
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,892.07,677.76
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,926.29,698.56
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,956.17,716.3
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,982.65,731.73
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,988.53,734.27
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,989.39,733.85
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,1005.37,743.69
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,1017.87,751.18
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,1028.78,757.41
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,1035.68,761.15
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,1020.21,750.67
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,1001.19,738.2
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,972.87,719.39
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,941.85,698.91
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,874.38,654.52
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,806.95,609.47
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,790.8,599.77
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,769.48,585.83
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,702.61,539.04
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,638.26,492.48
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,625.32,485.17
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,602.1,469.27
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,565.67,441.64
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,522.89,408.21
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,470.06,366.12
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,415.32,320.96
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,347.03,264.11
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,283.62,209.76
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,221.9,156.23
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,165.44,106.97
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,105.52,59.67
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,59.11,25.62
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,21.43,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,7.86,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,24.78,0.0
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,56.13,32.62
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,95.87,63.26
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,146.34,104.47
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,193.53,146.01
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,244.95,190.83
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,291.19,231.09
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,336.74,269.26
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,392.31,313.62
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,451.6,359.37
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,503.53,398.09
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,556.16,436.12
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,524.88,408.67
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,466.78,361.38
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,521.64,401.04
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,571.84,435.64
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,624.32,472.33
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,678.74,509.62
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,675.84,504.72
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,669.5,498.04
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,680.79,505.13
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,690.78,511.15
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,682.55,503.88
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,664.21,490.14
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,694.29,511.55
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,714.47,525.88
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,750.4,552.25
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,790.97,581.07
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,770.59,567.7
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,748.58,553.81
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,698.42,519.58
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,655.81,490.19
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,660.03,495.62
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,653.59,493.23
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,584.76,444.23
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,525.87,401.8
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,459.4,353.3
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,392.42,303.56
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,392.57,305.33
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,380.34,296.53
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,324.97,253.58
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,273.45,213.04
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,233.94,180.82
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,194.15,147.23
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,156.19,114.72
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,117.37,81.15
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,76.69,48.56
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,43.05,22.01
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,19.41,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,6.88,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,26.19,4.47
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,59.4,35.77
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,95.44,65.21
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,137.63,101.21
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,154.27,120.4
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,160.78,129.11
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,225.04,182.28
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,296.78,241.14
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,336.4,273.3
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,375.28,303.99
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,403.15,324.76
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,428.29,342.73
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,473.67,376.87
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,520.27,411.21
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,544.75,427.57
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,567.49,442.48
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,615.94,477.56
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,665.62,512.8
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,725.52,555.48
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,780.68,594.14
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,821.81,622.8
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,862.0,650.65
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,886.89,667.77
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,911.19,684.52
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,922.49,692.9
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,930.81,699.45
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,938.75,704.71
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,942.75,707.3
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,951.04,713.88
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,952.44,715.92
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,915.95,692.4
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,872.85,664.42
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,791.64,609.4
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,709.25,549.73
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,678.89,529.82
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,643.31,505.3
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,619.0,488.71
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,587.88,466.23
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,545.64,435.34
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,500.81,401.04
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,398.0,318.84
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,309.89,247.58
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,273.97,216.39
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,235.28,180.97
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,181.57,134.13
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,132.41,91.33
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,85.5,53.29
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,48.44,24.82
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,19.62,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,10.81,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,33.75,9.12
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,77.99,44.14
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,125.97,81.97
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,185.22,132.23
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,242.61,183.68
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,306.34,240.19
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,366.64,293.02
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,429.98,346.53
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,488.92,394.77
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,549.13,442.1
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,605.21,484.76
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,661.16,525.84
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,710.86,560.99
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,762.12,595.06
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,808.82,625.43
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,853.98,654.31
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,891.42,677.8
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,926.07,699.26
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,955.41,717.57
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,981.49,733.72
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,1000.93,745.55
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,1016.75,755.12
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,1026.83,761.72
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,1033.12,766.01
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,1033.69,767.12
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,1030.42,765.88
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,1021.46,760.99
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,1008.75,753.73
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,989.47,742.03
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,966.68,728.04
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,938.75,710.91
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,907.68,691.53
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,871.46,668.78
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,832.58,643.89
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,788.62,615.02
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,742.7,584.28
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,691.32,548.22
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,638.87,508.71
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,574.63,460.62
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,510.73,411.11
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,453.43,364.75
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,397.18,317.5
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,336.84,265.36
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,279.23,213.96
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,216.63,158.52
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,161.13,109.54
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,103.81,63.11
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,59.52,30.15
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,21.83,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,5.9,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,12.78,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,35.25,12.75
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,74.55,44.43
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,114.29,77.67
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,159.39,117.42
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,223.49,171.98
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,299.93,237.75
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,351.31,284.01
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,403.12,329.08
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,419.56,343.42
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,424.48,346.52
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,475.49,386.43
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,528.17,426.36
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,624.41,501.5
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,727.82,578.95
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,788.05,619.31
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,846.27,657.63
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,882.81,680.28
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,916.57,700.92
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,945.7,718.61
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,971.58,734.05
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,990.69,745.08
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,1006.22,753.82
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,1016.2,758.48
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,1022.43,760.81
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,1022.91,760.96
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,1019.6,758.79
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,1010.57,752.52
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,997.83,743.98
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,978.78,731.81
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,956.3,717.45
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,928.86,699.68
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,898.41,679.88
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,862.15,656.18
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,823.32,630.6
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,779.49,601.2
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,733.8,570.21
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,683.95,536.02
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,634.99,499.74
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,579.36,457.44
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,523.49,413.75
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,462.61,365.2
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,403.18,316.17
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,340.41,263.24
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,281.46,212.0
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,218.47,157.61
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,162.52,109.19
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,104.05,62.76
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,59.42,30.32
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,21.89,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,5.9,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,14.74,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,41.61,16.45
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,89.93,51.83
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,141.05,92.9
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,203.12,146.36
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,255.75,195.5
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,310.51,245.7
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,378.41,304.74
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,453.05,367.7
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,512.98,417.45
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,573.82,466.2
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,630.26,509.71
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,683.93,549.74
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,733.75,584.56
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,781.98,616.75
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,826.18,645.51
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,868.03,672.22
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,904.03,694.13
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,937.16,713.81
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,965.36,730.08
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,990.27,744.06
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,1009.84,754.85
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,1025.83,763.34
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,1016.47,755.83
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,1008.87,749.89
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,1014.69,753.35
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,1010.91,750.47
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,1002.14,745.08
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,989.87,737.54
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,962.89,720.7
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,927.87,698.51
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,915.51,692.2
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,898.27,682.37
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,861.29,658.77
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,825.63,636.02
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,781.91,607.65
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,733.08,575.13
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,686.17,542.07
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,637.78,505.77
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,580.19,463.08
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,523.02,419.13
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,460.97,369.4
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,401.23,319.81
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,337.54,265.63
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,278.17,213.64
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,215.57,158.96
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,160.38,110.83
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,104.28,65.51
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,60.26,32.69
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,23.84,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,7.86,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
