Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,12.87,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,35.24,16.69
2018,4,4,6,30,218.0,45.0,2.8,7.6,73.0,70.82,44.78
2018,4,4,6,45,272.0,60.0,3.0,8.1,111.5,109.47,76.83
2018,4,4,7,0,326.0,75.0,3.2,8.6,150.0,154.46,115.87
2018,4,4,7,15,313.5,96.0,3.15,9.05,183.0,191.98,151.1
2018,4,4,7,30,301.0,117.0,3.1,9.5,216.0,225.47,181.97
2018,4,4,7,45,485.5,109.0,3.1,10.0,300.5,313.07,254.87
2018,4,4,8,0,670.0,101.0,3.1,10.5,385.0,419.61,342.95
2018,4,4,8,15,633.5,122.5,3.1,11.05,417.0,459.23,375.96
2018,4,4,8,30,597.0,144.0,3.1,11.6,449.0,493.79,403.62
2018,4,4,8,45,599.5,159.5,3.05,12.1,490.0,541.25,440.38
2018,4,4,9,0,602.0,175.0,3.0,12.6,531.0,587.49,474.96
2018,4,4,9,15,619.5,181.5,3.0,13.05,570.5,633.77,509.27
2018,4,4,9,30,637.0,188.0,3.0,13.5,610.0,679.7,542.52
2018,4,4,9,45,508.0,249.0,3.0,13.95,597.0,664.8,526.58
2018,4,4,10,0,379.0,310.0,3.0,14.4,584.0,635.5,500.05
2018,4,4,10,15,552.0,255.0,3.05,14.7,672.5,743.46,583.1
2018,4,4,10,30,725.0,200.0,3.1,15.0,761.0,855.68,665.2
2018,4,4,10,45,741.5,200.5,3.15,15.35,788.5,889.02,686.36
2018,4,4,11,0,758.0,201.0,3.2,15.7,816.0,920.25,706.59
2018,4,4,11,15,686.0,241.5,3.2,15.85,805.5,908.35,697.02
2018,4,4,11,30,614.0,282.0,3.2,16.0,795.0,890.75,681.8
2018,4,4,11,45,697.5,240.0,3.15,16.2,827.5,933.25,712.59
2018,4,4,12,0,781.0,198.0,3.1,16.4,860.0,972.64,738.11
2018,4,4,12,15,869.5,152.5,3.1,16.4,888.5,1006.16,760.45
2018,4,4,12,30,958.0,107.0,3.1,16.4,917.0,1033.95,778.93
2018,4,4,12,45,930.0,119.5,3.15,16.4,899.0,1013.91,765.89
2018,4,4,13,0,902.0,132.0,3.2,16.4,881.0,990.62,751.11
2018,4,4,13,15,697.0,220.5,3.25,16.2,792.0,890.25,683.63
2018,4,4,13,30,492.0,309.0,3.3,16.0,703.0,780.98,602.98
2018,4,4,13,45,469.5,307.0,3.35,15.8,674.0,747.09,580.14
2018,4,4,14,0,447.0,305.0,3.4,15.6,645.0,712.45,555.93
2018,4,4,14,15,379.0,310.5,3.45,15.45,590.5,641.46,503.61
2018,4,4,14,30,311.0,316.0,3.5,15.3,536.0,579.96,457.45
2018,4,4,14,45,293.0,300.5,3.55,15.1,499.0,538.0,426.89
2018,4,4,15,0,275.0,285.0,3.6,14.9,462.0,496.52,396.11
2018,4,4,15,15,243.0,271.0,3.6,14.9,419.5,442.72,354.75
2018,4,4,15,30,211.0,257.0,3.6,14.9,377.0,396.6,318.79
2018,4,4,15,45,200.5,233.5,3.5,14.3,340.0,355.71,287.45
2018,4,4,16,0,190.0,210.0,3.4,13.7,303.0,315.48,256.0
2018,4,4,16,15,158.5,187.0,3.25,13.25,259.0,266.36,216.42
2018,4,4,16,30,127.0,164.0,3.1,12.8,215.0,220.37,178.88
2018,4,4,16,45,136.0,142.0,3.0,12.3,189.5,193.98,156.8
2018,4,4,17,0,145.0,120.0,2.9,11.8,164.0,166.52,132.98
2018,4,4,17,15,115.0,98.5,2.7,11.15,129.0,128.25,100.51
2018,4,4,17,30,85.0,77.0,2.5,10.5,94.0,93.51,71.04
2018,4,4,17,45,61.0,56.5,2.3,9.85,67.0,64.26,46.22
2018,4,4,18,0,37.0,36.0,2.1,9.2,40.0,38.03,23.98
2018,4,4,18,15,26.0,21.0,2.2,8.95,23.0,19.91,0.0
2018,4,4,18,30,15.0,6.0,2.3,8.7,6.0,5.9,0.0
2018,4,4,18,45,7.5,3.0,2.35,8.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,6.85,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,7.3,5.0,4.96,0.0
2018,4,5,6,15,4.0,9.5,2.25,7.7,9.5,9.48,1.53
2018,4,5,6,30,0.0,14.0,2.4,8.1,14.0,13.5,5.84
2018,4,5,6,45,0.0,18.0,2.55,8.5,18.0,17.36,9.4
2018,4,5,7,0,0.0,22.0,2.7,8.9,22.0,21.22,12.87
2018,4,5,7,15,0.5,39.0,2.7,9.1,39.0,37.8,27.33
2018,4,5,7,30,1.0,56.0,2.7,9.3,56.0,54.46,41.7
2018,4,5,7,45,12.0,94.5,2.7,9.5,99.5,96.58,77.62
2018,4,5,8,0,23.0,133.0,2.7,9.7,143.0,142.16,115.92
2018,4,5,8,15,60.5,174.0,2.75,10.3,204.5,204.35,167.39
2018,4,5,8,30,98.0,215.0,2.8,10.9,266.0,270.68,221.26
2018,4,5,8,45,135.5,234.5,2.85,11.55,311.5,322.87,262.84
2018,4,5,9,0,173.0,254.0,2.9,12.2,357.0,374.52,303.38
2018,4,5,9,15,230.5,260.5,2.85,12.7,408.0,435.02,350.7
2018,4,5,9,30,288.0,267.0,2.8,13.2,459.0,494.76,396.57
2018,4,5,9,45,167.5,269.5,2.75,13.7,382.5,408.49,326.06
2018,4,5,10,0,47.0,272.0,2.7,14.2,306.0,312.5,247.17
2018,4,5,10,15,40.5,278.5,2.65,14.4,308.5,315.29,248.84
2018,4,5,10,30,34.0,285.0,2.6,14.6,311.0,317.58,249.77
2018,4,5,10,45,22.5,253.0,2.55,14.8,270.5,275.01,215.89
2018,4,5,11,0,11.0,221.0,2.5,15.0,230.0,226.88,177.58
2018,4,5,11,15,31.0,286.0,2.6,15.05,312.0,318.2,249.38
2018,4,5,11,30,51.0,351.0,2.7,15.1,394.0,405.62,316.19
2018,4,5,11,45,50.5,359.0,2.8,15.15,402.0,414.08,322.08
2018,4,5,12,0,50.0,367.0,2.9,15.2,410.0,422.31,328.21
2018,4,5,12,15,33.0,316.0,3.05,15.0,344.5,352.42,275.09
2018,4,5,12,30,16.0,265.0,3.2,14.8,279.0,276.35,216.37
2018,4,5,12,45,13.0,239.5,3.35,14.55,250.5,247.72,194.45
2018,4,5,13,0,10.0,214.0,3.5,14.3,222.0,219.2,172.26
2018,4,5,13,15,13.0,239.0,3.5,14.05,249.5,246.85,194.57
2018,4,5,13,30,16.0,264.0,3.5,13.8,277.0,274.49,216.7
2018,4,5,13,45,14.5,252.0,3.5,13.55,263.5,260.71,206.16
2018,4,5,14,0,13.0,240.0,3.5,13.3,250.0,246.99,195.73
2018,4,5,14,15,11.0,223.5,3.4,12.95,231.5,228.39,181.4
2018,4,5,14,30,9.0,207.0,3.3,12.6,213.0,209.94,167.1
2018,4,5,14,45,6.0,185.5,3.2,12.25,189.5,185.89,148.14
2018,4,5,15,0,3.0,164.0,3.1,11.9,166.0,162.14,129.25
2018,4,5,15,15,2.0,152.0,3.1,11.9,153.5,149.46,119.2
2018,4,5,15,30,1.0,140.0,3.1,11.9,141.0,136.89,109.18
2018,4,5,15,45,3.5,144.0,2.8,11.25,146.0,142.33,114.34
2018,4,5,16,0,6.0,148.0,2.5,10.6,151.0,147.54,119.31
2018,4,5,16,15,12.5,143.0,2.3,10.35,148.5,145.53,118.12
2018,4,5,16,30,19.0,138.0,2.1,10.1,146.0,142.81,116.21
2018,4,5,16,45,22.5,123.5,1.95,9.85,131.5,128.8,104.61
2018,4,5,17,0,26.0,109.0,1.8,9.6,117.0,115.61,93.41
2018,4,5,17,15,14.0,87.5,1.7,9.4,91.5,88.6,70.51
2018,4,5,17,30,2.0,66.0,1.6,9.2,66.0,64.28,49.78
2018,4,5,17,45,1.0,47.5,1.5,9.0,47.5,46.0,33.63
2018,4,5,18,0,0.0,29.0,1.4,8.8,29.0,27.97,17.39
2018,4,5,18,15,4.5,16.5,1.3,8.75,16.5,16.05,0.0
2018,4,5,18,30,9.0,4.0,1.2,8.7,4.0,3.93,0.0
2018,4,5,18,45,4.5,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.9,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,9.0,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.1,9.15,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.3,9.3,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.5,9.4,7.5,7.23,0.6
2018,4,6,7,0,0.0,9.0,2.7,9.5,9.0,8.67,1.91
2018,4,6,7,15,0.0,12.0,2.85,9.75,12.0,11.57,4.44
2018,4,6,7,30,0.0,15.0,3.0,10.0,15.0,14.47,6.95
2018,4,6,7,45,0.0,27.5,3.2,10.2,27.5,26.54,17.37
2018,4,6,8,0,0.0,40.0,3.4,10.4,40.0,38.63,27.68
2018,4,6,8,15,0.0,44.5,3.4,10.75,44.5,42.99,31.25
2018,4,6,8,30,0.0,49.0,3.4,11.1,49.0,47.35,34.79
2018,4,6,8,45,0.0,68.0,3.45,11.45,68.0,65.76,50.15
2018,4,6,9,0,0.0,87.0,3.5,11.8,87.0,84.18,65.33
2018,4,6,9,15,0.0,85.5,3.5,12.15,85.5,82.74,63.84
2018,4,6,9,30,0.0,84.0,3.5,12.5,84.0,81.3,62.39
2018,4,6,9,45,0.0,75.5,3.55,12.9,75.5,73.08,55.35
2018,4,6,10,0,0.0,67.0,3.6,13.3,67.0,64.85,48.35
2018,4,6,10,15,0.0,84.0,3.6,13.45,84.0,81.35,61.83
2018,4,6,10,30,0.0,101.0,3.6,13.6,101.0,97.93,75.27
2018,4,6,10,45,1.5,118.0,3.55,13.8,119.0,115.97,89.86
2018,4,6,11,0,3.0,135.0,3.5,14.0,137.0,134.13,104.45
2018,4,6,11,15,7.0,175.5,3.55,14.05,181.0,177.99,139.75
2018,4,6,11,30,11.0,216.0,3.6,14.1,225.0,222.22,174.92
2018,4,6,11,45,12.0,229.0,3.6,14.2,239.0,236.29,185.83
2018,4,6,12,0,13.0,242.0,3.6,14.3,253.0,250.35,196.78
2018,4,6,12,15,13.5,248.5,3.6,14.35,260.0,257.37,202.22
2018,4,6,12,30,14.0,255.0,3.6,14.4,267.0,264.33,207.67
2018,4,6,12,45,11.0,224.5,3.6,14.4,234.0,230.76,181.23
2018,4,6,13,0,8.0,194.0,3.6,14.4,201.0,197.36,154.83
2018,4,6,13,15,5.5,164.0,3.6,14.4,168.5,165.11,129.17
2018,4,6,13,30,3.0,134.0,3.6,14.4,136.0,133.09,103.46
2018,4,6,13,45,4.0,150.0,3.6,14.4,153.0,149.67,117.04
2018,4,6,14,0,5.0,166.0,3.6,14.4,170.0,166.23,130.54
2018,4,6,14,15,5.0,159.0,3.5,14.35,163.0,159.13,125.02
2018,4,6,14,30,5.0,152.0,3.4,14.3,156.0,152.03,119.53
2018,4,6,14,45,8.5,157.0,3.25,14.25,163.0,159.47,125.93
2018,4,6,15,0,12.0,162.0,3.1,14.2,170.0,166.63,132.11
2018,4,6,15,15,10.0,165.0,3.1,14.2,171.5,167.78,133.27
2018,4,6,15,30,8.0,168.0,3.1,14.2,173.0,169.09,134.62
2018,4,6,15,45,62.5,181.0,2.8,14.05,212.5,216.81,174.85
2018,4,6,16,0,117.0,194.0,2.5,13.9,252.0,259.8,210.21
2018,4,6,16,15,95.5,168.5,2.45,13.75,212.5,216.8,175.26
2018,4,6,16,30,74.0,143.0,2.4,13.6,173.0,173.54,139.91
2018,4,6,16,45,37.0,93.5,2.35,13.5,108.5,105.8,83.82
2018,4,6,17,0,0.0,44.0,2.3,13.4,44.0,42.49,30.8
2018,4,6,17,15,12.5,44.5,2.1,13.2,47.0,46.67,34.04
2018,4,6,17,30,25.0,45.0,1.9,13.0,50.0,48.99,35.24
2018,4,6,17,45,16.5,33.5,1.75,12.85,36.5,35.01,23.23
2018,4,6,18,0,8.0,22.0,1.6,12.7,23.0,22.1,12.09
2018,4,6,18,15,4.0,12.0,1.65,12.65,12.5,11.79,0.0
2018,4,6,18,30,0.0,2.0,1.7,12.6,2.0,1.97,0.0
2018,4,6,18,45,0.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,7,5,45,10.0,7.5,3.4,10.7,8.0,7.37,0.0
2018,4,7,6,0,20.0,15.0,3.3,10.6,16.0,14.02,0.0
2018,4,7,6,15,44.0,32.0,3.4,10.75,37.5,33.82,19.74
2018,4,7,6,30,68.0,49.0,3.5,10.9,59.0,56.61,39.15
2018,4,7,6,45,68.0,68.5,3.6,11.0,82.0,80.27,60.21
2018,4,7,7,0,68.0,88.0,3.7,11.1,105.0,102.92,80.48
2018,4,7,7,15,123.0,111.5,3.85,11.25,150.5,148.69,118.72
2018,4,7,7,30,178.0,135.0,4.0,11.4,196.0,199.69,161.66
2018,4,7,7,45,182.5,159.0,4.1,11.6,230.5,236.19,192.85
2018,4,7,8,0,187.0,183.0,4.2,11.8,265.0,273.04,223.68
2018,4,7,8,15,193.0,206.5,4.2,12.05,299.5,310.43,254.21
2018,4,7,8,30,199.0,230.0,4.2,12.3,334.0,348.17,284.4
2018,4,7,8,45,189.5,251.5,4.2,12.55,358.0,374.46,304.65
2018,4,7,9,0,180.0,273.0,4.2,12.8,382.0,399.49,323.5
2018,4,7,9,15,228.0,269.0,4.2,13.1,416.5,437.67,353.94
2018,4,7,9,30,276.0,265.0,4.2,13.4,451.0,484.81,390.94
2018,4,7,9,45,343.5,277.0,4.2,13.7,521.0,561.55,450.24
2018,4,7,10,0,411.0,289.0,4.2,14.0,591.0,648.26,515.5
2018,4,7,10,15,521.0,262.0,4.25,14.2,661.0,727.86,576.51
2018,4,7,10,30,631.0,235.0,4.3,14.4,731.0,813.85,641.02
2018,4,7,10,45,587.5,262.0,4.35,14.65,733.5,816.13,639.95
2018,4,7,11,0,544.0,289.0,4.4,14.9,736.0,816.73,638.12
2018,4,7,11,15,676.5,234.0,4.5,14.95,800.0,895.54,698.71
2018,4,7,11,30,809.0,179.0,4.6,15.0,864.0,968.56,750.12
2018,4,7,11,45,829.0,171.5,4.7,15.05,878.0,986.98,762.93
2018,4,7,12,0,849.0,164.0,4.8,15.1,892.0,1002.28,774.05
2018,4,7,12,15,853.0,164.0,4.85,15.1,894.5,1006.67,777.41
2018,4,7,12,30,857.0,164.0,4.9,15.1,897.0,1007.62,778.59
2018,4,7,12,45,856.0,165.0,5.0,15.1,890.5,1001.37,775.28
2018,4,7,13,0,855.0,166.0,5.1,15.1,884.0,991.73,769.73
2018,4,7,13,15,837.5,169.5,5.15,15.0,861.0,966.04,752.79
2018,4,7,13,30,820.0,173.0,5.2,14.9,838.0,937.65,733.98
2018,4,7,13,45,837.0,160.0,5.2,14.8,821.5,920.43,722.85
2018,4,7,14,0,854.0,147.0,5.2,14.7,805.0,899.26,708.87
2018,4,7,14,15,846.5,144.0,5.25,14.5,773.5,864.18,685.31
2018,4,7,14,30,839.0,141.0,5.3,14.3,742.0,826.66,659.83
2018,4,7,14,45,829.5,136.5,5.3,14.05,704.5,783.84,630.0
2018,4,7,15,0,820.0,132.0,5.3,13.8,667.0,739.14,598.45
2018,4,7,15,15,801.0,128.0,5.3,13.8,622.0,686.84,558.62
2018,4,7,15,30,782.0,124.0,5.3,13.8,577.0,635.06,518.1
2018,4,7,15,45,759.5,119.0,5.15,13.2,528.5,578.66,473.73
2018,4,7,16,0,737.0,114.0,5.0,12.6,480.0,522.64,428.49
2018,4,7,16,15,707.5,107.0,4.85,12.2,428.0,461.84,377.88
2018,4,7,16,30,678.0,100.0,4.7,11.8,376.0,402.81,327.36
2018,4,7,16,45,627.0,94.5,4.5,11.45,322.0,339.19,271.92
2018,4,7,17,0,576.0,89.0,4.3,11.1,268.0,280.34,219.56
2018,4,7,17,15,473.5,80.0,3.9,10.55,209.0,208.28,157.42
2018,4,7,17,30,371.0,71.0,3.5,10.0,150.0,149.09,107.23
2018,4,7,17,45,293.5,57.5,3.1,9.4,109.0,100.99,67.31
2018,4,7,18,0,216.0,44.0,2.7,8.8,68.0,61.99,37.09
2018,4,7,18,15,123.5,27.0,2.55,8.5,39.0,27.4,6.15
2018,4,7,18,30,31.0,10.0,2.4,8.2,10.0,9.83,0.0
2018,4,7,18,45,15.5,5.0,2.25,7.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,8,5,45,66.0,11.0,1.55,5.6,14.5,10.81,0.0
2018,4,8,6,0,132.0,22.0,1.6,6.1,29.0,20.46,0.0
2018,4,8,6,15,262.5,35.5,1.95,6.65,68.5,53.43,28.55
2018,4,8,6,30,393.0,49.0,2.3,7.2,108.0,101.7,63.74
2018,4,8,6,45,482.5,57.5,2.6,7.75,158.5,151.97,105.15
2018,4,8,7,0,572.0,66.0,2.9,8.3,209.0,212.57,157.83
2018,4,8,7,15,628.5,71.5,3.0,8.65,262.5,269.94,209.89
2018,4,8,7,30,685.0,77.0,3.1,9.0,316.0,333.08,266.44
2018,4,8,7,45,724.5,81.5,3.2,9.35,370.0,393.43,319.91
2018,4,8,8,0,764.0,86.0,3.3,9.7,424.0,456.81,374.41
2018,4,8,8,15,791.0,90.0,3.25,10.1,475.5,515.88,423.56
2018,4,8,8,30,818.0,94.0,3.2,10.5,527.0,576.05,471.94
2018,4,8,8,45,837.5,97.0,3.2,10.95,574.5,631.26,515.0
2018,4,8,9,0,857.0,100.0,3.2,11.4,622.0,686.17,556.56
2018,4,8,9,15,874.5,101.5,3.15,11.75,665.5,737.48,592.93
2018,4,8,9,30,892.0,103.0,3.1,12.1,709.0,784.79,625.0
2018,4,8,9,45,906.5,103.0,3.05,12.5,747.0,829.35,654.43
2018,4,8,10,0,921.0,103.0,3.0,12.9,785.0,872.03,682.06
2018,4,8,10,15,928.0,105.0,3.0,13.2,815.0,908.26,705.4
2018,4,8,10,30,935.0,107.0,3.0,13.5,845.0,941.68,726.62
2018,4,8,10,45,939.5,109.0,3.0,13.8,868.0,969.84,744.1
2018,4,8,11,0,944.0,111.0,3.0,14.1,891.0,994.74,759.34
2018,4,8,11,15,947.0,111.5,3.0,14.35,905.5,1013.26,770.4
2018,4,8,11,30,950.0,112.0,3.0,14.6,920.0,1028.24,779.18
2018,4,8,11,45,950.5,113.0,3.0,14.85,926.5,1037.73,784.39
2018,4,8,12,0,951.0,114.0,3.0,15.1,933.0,1043.52,787.28
2018,4,8,12,15,951.0,113.5,3.0,15.25,931.5,1043.5,786.75
2018,4,8,12,30,951.0,113.0,3.0,15.4,930.0,1039.75,783.92
2018,4,8,12,45,949.5,112.5,3.0,15.55,920.5,1030.84,777.81
2018,4,8,13,0,948.0,112.0,3.0,15.7,911.0,1018.28,769.41
2018,4,8,13,15,943.5,110.5,2.95,15.8,892.5,998.27,755.84
2018,4,8,13,30,939.0,109.0,2.9,15.9,874.0,974.85,740.11
2018,4,8,13,45,932.5,107.5,2.85,15.95,848.0,946.36,721.15
2018,4,8,14,0,926.0,106.0,2.8,16.0,822.0,914.83,700.14
2018,4,8,14,15,916.5,104.5,2.8,16.0,789.0,877.93,675.88
2018,4,8,14,30,907.0,103.0,2.8,16.0,756.0,838.52,649.72
2018,4,8,14,45,894.5,101.5,2.75,15.95,717.0,794.54,619.89
2018,4,8,15,0,882.0,100.0,2.7,15.9,678.0,748.73,588.49
2018,4,8,15,15,866.0,97.5,2.7,15.9,633.5,700.2,554.9
2018,4,8,15,30,850.0,95.0,2.7,15.9,589.0,648.05,515.9
2018,4,8,15,45,827.0,92.0,2.65,15.65,539.5,590.53,472.01
2018,4,8,16,0,804.0,89.0,2.6,15.4,490.0,533.28,427.05
2018,4,8,16,15,771.0,85.5,2.45,14.95,437.0,471.21,376.96
2018,4,8,16,30,738.0,82.0,2.3,14.5,384.0,411.13,326.96
2018,4,8,16,45,692.0,77.5,2.15,14.1,330.0,347.29,272.59
2018,4,8,17,0,646.0,73.0,2.0,13.7,276.0,287.56,220.35
2018,4,8,17,15,578.0,66.5,1.9,12.85,223.0,224.39,165.55
2018,4,8,17,30,510.0,60.0,1.8,12.0,170.0,168.58,117.08
2018,4,8,17,45,404.0,50.5,1.7,11.1,122.5,111.79,71.06
2018,4,8,18,0,298.0,41.0,1.6,10.2,75.0,66.77,37.66
2018,4,8,18,15,174.0,25.5,1.65,9.8,43.0,27.88,7.22
2018,4,8,18,30,50.0,10.0,1.7,9.4,11.0,9.83,0.0
2018,4,8,18,45,25.0,5.0,1.7,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,5,45,15.5,9.5,1.2,5.7,10.5,9.34,0.0
2018,4,9,6,0,31.0,19.0,1.2,6.1,21.0,17.98,0.0
2018,4,9,6,15,58.0,37.5,1.55,6.75,45.0,40.38,25.58
2018,4,9,6,30,85.0,56.0,1.9,7.4,69.0,66.09,47.24
2018,4,9,6,45,108.5,77.0,2.25,8.1,100.5,96.87,73.61
2018,4,9,7,0,132.0,98.0,2.6,8.8,132.0,130.53,102.75
2018,4,9,7,15,196.0,116.5,2.6,9.3,179.5,178.73,143.25
2018,4,9,7,30,260.0,135.0,2.6,9.8,227.0,232.95,188.94
2018,4,9,7,45,259.0,158.5,2.65,10.25,262.0,271.57,221.96
2018,4,9,8,0,258.0,182.0,2.7,10.7,297.0,309.82,253.72
2018,4,9,8,15,253.5,204.5,2.65,11.3,328.5,344.75,281.62
2018,4,9,8,30,249.0,227.0,2.6,11.9,360.0,378.82,307.98
2018,4,9,8,45,233.0,253.5,2.55,12.45,386.5,404.55,326.92
2018,4,9,9,0,217.0,280.0,2.5,13.0,413.0,432.24,346.78
2018,4,9,9,15,328.5,271.5,2.5,13.6,488.5,518.33,413.81
2018,4,9,9,30,440.0,263.0,2.5,14.2,564.0,613.38,485.48
2018,4,9,9,45,624.5,209.0,2.45,14.8,660.5,723.81,568.33
2018,4,9,10,0,809.0,155.0,2.4,15.4,757.0,839.87,649.63
2018,4,9,10,15,855.5,141.0,2.35,15.85,799.5,890.32,680.99
2018,4,9,10,30,902.0,127.0,2.3,16.3,842.0,935.48,708.75
2018,4,9,10,45,901.5,131.0,2.25,16.75,862.0,960.35,722.49
2018,4,9,11,0,901.0,135.0,2.2,17.2,882.0,981.87,734.11
2018,4,9,11,15,913.0,130.5,2.15,17.5,899.0,1002.92,745.81
2018,4,9,11,30,925.0,126.0,2.1,17.8,916.0,1020.79,755.4
2018,4,9,11,45,928.0,125.5,2.05,18.15,923.0,1030.83,759.81
2018,4,9,12,0,931.0,125.0,2.0,18.5,930.0,1037.29,762.05
2018,4,9,12,15,936.0,121.5,2.0,18.7,929.5,1038.89,762.41
2018,4,9,12,30,941.0,118.0,2.0,18.9,929.0,1036.79,760.58
2018,4,9,12,45,919.0,128.0,1.95,19.15,913.0,1019.29,748.2
2018,4,9,13,0,897.0,138.0,1.9,19.4,897.0,998.56,734.0
2018,4,9,13,15,883.0,141.0,1.8,19.55,875.5,980.58,721.37
2018,4,9,13,30,869.0,144.0,1.7,19.7,854.0,954.05,703.22
2018,4,9,13,45,761.5,189.0,1.6,19.9,797.5,888.69,659.49
2018,4,9,14,0,654.0,234.0,1.5,20.1,741.0,821.6,613.32
2018,4,9,14,15,639.0,226.5,1.35,20.2,705.5,780.96,585.12
2018,4,9,14,30,624.0,219.0,1.2,20.3,670.0,739.03,555.52
2018,4,9,14,45,607.0,210.0,1.05,20.4,629.5,693.03,522.86
2018,4,9,15,0,590.0,201.0,0.9,20.5,589.0,644.27,487.99
2018,4,9,15,15,484.0,211.0,0.9,20.5,515.5,556.08,424.77
2018,4,9,15,30,378.0,221.0,0.9,20.5,442.0,470.87,362.52
2018,4,9,15,45,425.5,194.5,0.5,20.5,423.5,457.35,351.18
2018,4,9,16,0,473.0,168.0,0.1,20.5,405.0,433.77,331.02
2018,4,9,16,15,479.0,147.5,0.2,20.1,366.0,390.19,299.21
2018,4,9,16,30,485.0,127.0,0.3,19.7,327.0,345.19,265.04
2018,4,9,16,45,401.0,116.5,0.45,19.3,266.5,274.49,210.44
2018,4,9,17,0,317.0,106.0,0.6,18.9,206.0,212.62,161.59
2018,4,9,17,15,297.5,89.5,0.75,17.95,170.0,171.36,127.21
2018,4,9,17,30,278.0,73.0,0.9,17.0,134.0,132.2,93.78
2018,4,9,17,45,140.0,54.0,1.0,16.0,84.5,74.32,50.23
2018,4,9,18,0,2.0,35.0,1.1,15.0,35.0,33.86,21.96
2018,4,9,18,15,6.5,21.5,1.2,14.5,21.5,20.66,6.51
2018,4,9,18,30,11.0,8.0,1.3,14.0,8.0,7.86,0.0
2018,4,9,18,45,5.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,9.15,5.5,5.41,0.0
2018,4,10,6,0,0.0,11.0,2.3,9.3,11.0,10.61,0.0
2018,4,10,6,15,0.0,25.0,2.4,9.7,25.0,24.14,14.28
2018,4,10,6,30,0.0,39.0,2.5,10.1,39.0,37.66,26.49
2018,4,10,6,45,4.5,56.0,2.65,10.5,57.0,55.0,41.55
2018,4,10,7,0,9.0,73.0,2.8,10.9,75.0,72.94,57.0
2018,4,10,7,15,34.0,100.0,2.85,11.2,111.5,108.68,86.96
2018,4,10,7,30,59.0,127.0,2.9,11.5,148.0,146.89,118.9
2018,4,10,7,45,102.5,157.5,2.95,11.75,201.0,201.82,164.44
2018,4,10,8,0,146.0,188.0,3.0,12.0,254.0,259.67,211.9
2018,4,10,8,15,138.5,205.5,3.1,12.15,273.5,281.6,229.53
2018,4,10,8,30,131.0,223.0,3.2,12.3,293.0,302.55,246.04
2018,4,10,8,45,131.5,244.0,3.3,12.45,319.5,331.19,268.48
2018,4,10,9,0,132.0,265.0,3.4,12.6,346.0,359.64,290.42
2018,4,10,9,15,102.0,283.5,3.45,12.75,349.0,358.25,287.85
2018,4,10,9,30,72.0,302.0,3.5,12.9,352.0,358.83,286.74
2018,4,10,9,45,92.0,329.0,3.55,13.0,396.0,405.61,323.1
2018,4,10,10,0,112.0,356.0,3.6,13.1,440.0,453.64,359.84
2018,4,10,10,15,106.0,366.0,3.55,13.2,448.0,462.51,365.5
2018,4,10,10,30,100.0,376.0,3.5,13.3,456.0,470.69,370.79
2018,4,10,10,45,103.0,387.0,3.45,13.45,471.0,487.48,382.84
2018,4,10,11,0,106.0,398.0,3.4,13.6,486.0,504.03,394.63
2018,4,10,11,15,65.0,353.0,3.35,13.6,407.5,419.79,329.36
2018,4,10,11,30,24.0,308.0,3.3,13.6,329.0,334.5,262.51
2018,4,10,11,45,30.5,331.5,3.25,13.6,358.0,365.52,286.76
2018,4,10,12,0,37.0,355.0,3.2,13.6,387.0,396.57,310.46
2018,4,10,12,15,60.5,386.5,3.25,13.6,439.0,452.48,353.65
2018,4,10,12,30,84.0,418.0,3.3,13.6,491.0,508.2,396.1
2018,4,10,12,45,104.0,408.0,3.35,13.55,497.0,516.1,402.93
2018,4,10,13,0,124.0,398.0,3.4,13.5,503.0,531.28,415.39
2018,4,10,13,15,66.0,293.0,3.45,13.45,349.0,357.3,282.29
2018,4,10,13,30,8.0,188.0,3.5,13.4,195.0,191.04,150.24
2018,4,10,13,45,22.0,233.0,3.55,13.35,250.5,253.24,200.85
2018,4,10,14,0,36.0,278.0,3.6,13.3,306.0,310.92,246.88
2018,4,10,14,15,59.0,307.5,3.65,13.15,351.0,359.47,285.9
2018,4,10,14,30,82.0,337.0,3.7,13.0,396.0,406.57,323.51
2018,4,10,14,45,58.5,299.5,3.75,12.85,340.5,346.43,276.61
2018,4,10,15,0,35.0,262.0,3.8,12.7,285.0,288.16,230.81
2018,4,10,15,15,28.5,237.0,3.8,12.7,255.0,256.43,205.96
2018,4,10,15,30,22.0,212.0,3.8,12.7,225.0,221.79,178.44
2018,4,10,15,45,63.0,212.0,3.9,12.4,244.5,248.52,201.72
2018,4,10,16,0,104.0,212.0,4.0,12.1,264.0,267.61,218.29
2018,4,10,16,15,92.5,182.0,3.95,11.9,225.0,226.0,184.42
2018,4,10,16,30,81.0,152.0,3.9,11.7,186.0,185.63,151.22
2018,4,10,16,45,55.0,103.0,3.85,11.5,124.5,122.16,98.19
2018,4,10,17,0,29.0,54.0,3.8,11.3,63.0,62.16,47.4
2018,4,10,17,15,25.5,59.5,3.45,10.75,66.5,64.89,49.69
2018,4,10,17,30,22.0,65.0,3.1,10.2,70.0,67.9,52.06
2018,4,10,17,45,103.0,49.0,2.75,9.65,62.5,63.93,44.51
2018,4,10,18,0,184.0,33.0,2.4,9.1,55.0,49.08,27.93
2018,4,10,18,15,137.5,23.5,2.4,8.7,35.5,25.38,8.38
2018,4,10,18,30,91.0,14.0,2.4,8.3,16.0,13.76,0.0
2018,4,10,18,45,45.5,7.0,2.4,7.9,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,11,5,45,5.5,8.5,2.55,6.8,9.0,8.36,0.0
2018,4,11,6,0,11.0,17.0,2.5,6.9,18.0,16.66,3.15
2018,4,11,6,15,13.5,29.0,2.6,7.25,31.0,29.17,18.25
2018,4,11,6,30,16.0,41.0,2.7,7.6,44.0,42.06,29.9
2018,4,11,6,45,27.0,58.0,2.85,7.9,64.5,61.86,47.06
2018,4,11,7,0,38.0,75.0,3.0,8.2,85.0,83.07,65.46
2018,4,11,7,15,184.5,102.0,3.0,8.45,167.0,161.64,129.89
2018,4,11,7,30,331.0,129.0,3.0,8.7,249.0,254.98,207.64
2018,4,11,7,45,301.0,154.5,3.0,8.95,276.0,286.95,235.83
2018,4,11,8,0,271.0,180.0,3.0,9.2,303.0,315.34,259.93
2018,4,11,8,15,368.0,182.5,2.95,9.4,370.0,384.86,317.37
2018,4,11,8,30,465.0,185.0,2.9,9.6,437.0,467.72,384.36
2018,4,11,8,45,435.0,211.5,2.85,9.8,463.5,499.18,408.01
2018,4,11,9,0,405.0,238.0,2.8,10.0,490.0,526.84,428.16
2018,4,11,9,15,355.5,272.0,2.9,10.15,504.0,539.61,436.37
2018,4,11,9,30,306.0,306.0,3.0,10.3,518.0,552.25,444.07
2018,4,11,9,45,375.0,302.5,3.05,10.5,575.5,615.82,493.29
2018,4,11,10,0,444.0,299.0,3.1,10.7,633.0,689.01,548.42
2018,4,11,10,15,354.0,339.5,3.25,10.75,612.0,661.99,525.15
2018,4,11,10,30,264.0,380.0,3.4,10.8,591.0,634.79,501.92
2018,4,11,10,45,239.5,398.0,3.6,10.85,593.5,630.9,498.44
2018,4,11,11,0,215.0,416.0,3.8,10.9,596.0,632.21,498.52
2018,4,11,11,15,236.0,417.5,4.0,10.9,618.0,657.46,518.27
2018,4,11,11,30,257.0,419.0,4.2,10.9,640.0,690.37,543.58
2018,4,11,11,45,281.0,418.0,4.4,10.9,661.5,714.95,563.14
2018,4,11,12,0,305.0,417.0,4.6,10.9,683.0,738.57,582.07
2018,4,11,12,15,253.5,427.5,4.7,10.85,648.0,699.74,551.96
2018,4,11,12,30,202.0,438.0,4.8,10.8,613.0,651.77,515.15
2018,4,11,12,45,225.0,425.5,4.9,10.8,618.5,658.91,522.21
2018,4,11,13,0,248.0,413.0,5.0,10.8,624.0,672.58,533.84
2018,4,11,13,15,157.5,395.5,5.05,10.75,528.5,557.57,444.45
2018,4,11,13,30,67.0,378.0,5.1,10.7,433.0,445.42,355.56
2018,4,11,13,45,85.0,359.0,5.1,10.6,426.5,439.87,352.91
2018,4,11,14,0,103.0,340.0,5.1,10.5,420.0,433.21,349.05
2018,4,11,14,15,296.5,304.0,5.05,10.4,522.5,567.22,460.44
2018,4,11,14,30,490.0,268.0,5.0,10.3,625.0,680.79,552.65
2018,4,11,14,45,378.0,276.5,4.95,10.2,543.5,578.93,471.65
2018,4,11,15,0,266.0,285.0,4.9,10.1,462.0,490.44,400.49
2018,4,11,15,15,220.0,262.0,4.9,10.1,402.0,418.13,343.07
2018,4,11,15,30,174.0,239.0,4.9,10.1,342.0,354.58,291.7
2018,4,11,15,45,223.5,225.0,4.9,10.05,346.0,360.92,298.04
2018,4,11,16,0,273.0,211.0,4.9,10.0,350.0,365.46,302.11
2018,4,11,16,15,242.5,186.5,4.75,9.8,300.5,310.42,256.53
2018,4,11,16,30,212.0,162.0,4.6,9.6,251.0,258.28,212.87
2018,4,11,16,45,134.0,137.5,4.5,9.4,191.0,188.9,154.64
2018,4,11,17,0,56.0,113.0,4.4,9.2,131.0,129.17,104.71
2018,4,11,17,15,30.0,80.0,4.35,8.95,89.5,86.2,68.25
2018,4,11,17,30,4.0,47.0,4.3,8.7,48.0,46.26,34.39
2018,4,11,17,45,2.0,37.0,4.25,8.45,37.5,36.04,25.33
2018,4,11,18,0,0.0,27.0,4.2,8.2,27.0,26.07,16.31
2018,4,11,18,15,0.0,16.0,4.35,7.95,16.0,15.44,4.93
2018,4,11,18,30,0.0,5.0,4.5,7.7,5.0,4.91,0.0
2018,4,11,18,45,0.0,2.5,4.65,7.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,4,12,5,15,4.5,1.0,1.75,2.1,1.0,0.0,0.0
2018,4,12,5,30,9.0,2.0,1.8,2.7,2.0,0.0,0.0
2018,4,12,5,45,116.5,15.5,1.85,3.35,23.0,15.24,0.0
2018,4,12,6,0,224.0,29.0,1.9,4.0,44.0,31.72,10.93
2018,4,12,6,15,349.5,39.0,2.2,4.6,86.5,68.62,38.41
2018,4,12,6,30,475.0,49.0,2.5,5.2,129.0,118.94,75.89
2018,4,12,6,45,551.0,56.5,2.8,5.8,181.0,171.36,120.88
2018,4,12,7,0,627.0,64.0,3.1,6.4,233.0,232.41,175.42
2018,4,12,7,15,677.0,69.5,3.2,6.75,287.0,291.37,229.61
2018,4,12,7,30,727.0,75.0,3.3,7.1,341.0,355.27,287.31
2018,4,12,7,45,761.0,79.5,3.45,7.5,395.0,415.89,341.26
2018,4,12,8,0,795.0,84.0,3.6,7.9,449.0,478.77,395.54
2018,4,12,8,15,817.5,88.0,3.55,8.3,500.0,537.04,444.16
2018,4,12,8,30,840.0,92.0,3.5,8.7,551.0,595.89,491.6
2018,4,12,8,45,856.0,96.5,3.5,9.05,598.5,651.39,535.13
2018,4,12,9,0,872.0,101.0,3.5,9.4,646.0,706.23,576.89
2018,4,12,9,15,881.0,105.5,3.45,9.7,687.5,755.06,611.14
2018,4,12,9,30,890.0,110.0,3.4,10.0,729.0,799.12,641.18
2018,4,12,9,45,894.0,115.5,3.4,10.25,764.0,840.78,669.46
2018,4,12,10,0,898.0,121.0,3.4,10.5,799.0,879.86,695.58
2018,4,12,10,15,862.5,141.5,3.35,10.7,813.0,902.15,709.3
2018,4,12,10,30,827.0,162.0,3.3,10.9,827.0,915.38,716.71
2018,4,12,10,45,680.5,231.5,3.3,11.1,788.5,876.95,687.92
2018,4,12,11,0,534.0,301.0,3.3,11.3,750.0,824.25,645.03
2018,4,12,11,15,384.0,359.0,3.35,11.4,684.5,744.24,582.7
2018,4,12,11,30,234.0,417.0,3.4,11.5,619.0,658.29,514.87
2018,4,12,11,45,339.5,381.5,3.5,11.6,677.0,733.27,574.06
2018,4,12,12,0,445.0,346.0,3.6,11.7,735.0,807.59,630.88
2018,4,12,12,15,582.5,285.0,3.7,11.7,793.0,877.88,685.87
2018,4,12,12,30,720.0,224.0,3.8,11.7,851.0,947.65,738.12
2018,4,12,12,45,804.5,186.5,3.95,11.75,880.0,979.67,761.14
2018,4,12,13,0,889.0,149.0,4.1,11.8,909.0,1011.51,784.39
2018,4,12,13,15,868.0,154.5,4.2,11.75,884.5,983.87,766.0
2018,4,12,13,30,847.0,160.0,4.3,11.7,860.0,953.56,746.57
2018,4,12,13,45,784.5,180.5,4.35,11.65,813.5,902.52,711.65
2018,4,12,14,0,722.0,201.0,4.4,11.6,767.0,848.44,674.18
2018,4,12,14,15,785.0,169.0,4.4,11.5,762.0,845.48,673.66
2018,4,12,14,30,848.0,137.0,4.4,11.4,757.0,833.98,666.66
2018,4,12,14,45,835.0,134.0,4.4,11.3,718.0,789.57,635.37
2018,4,12,15,0,822.0,131.0,4.4,11.2,679.0,743.56,602.73
2018,4,12,15,15,803.5,127.5,4.4,11.2,634.0,691.9,563.96
2018,4,12,15,30,785.0,124.0,4.4,11.2,589.0,640.59,524.03
2018,4,12,15,45,761.5,120.0,4.25,10.9,540.5,584.38,479.35
2018,4,12,16,0,738.0,116.0,4.1,10.6,492.0,528.66,434.01
2018,4,12,16,15,708.0,109.5,3.9,10.3,440.0,467.97,383.55
2018,4,12,16,30,678.0,103.0,3.7,10.0,388.0,409.1,333.33
2018,4,12,16,45,636.0,96.0,3.5,9.7,335.0,347.23,279.49
2018,4,12,17,0,594.0,89.0,3.3,9.4,282.0,289.15,227.72
2018,4,12,17,15,532.5,80.0,3.05,8.8,230.0,227.88,173.4
2018,4,12,17,30,471.0,71.0,2.8,8.2,178.0,173.3,125.01
2018,4,12,17,45,378.5,59.5,2.5,7.55,131.0,117.56,78.48
2018,4,12,18,0,286.0,48.0,2.2,6.9,84.0,73.57,44.62
2018,4,12,18,15,171.0,31.0,2.25,6.55,50.0,33.95,15.12
2018,4,12,18,30,56.0,14.0,2.3,6.2,16.0,13.76,0.0
2018,4,12,18,45,28.0,7.0,2.3,5.85,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.75,1.55,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.9,2.2,2.0,0.0,0.0
2018,4,13,5,45,94.0,16.0,2.05,2.85,22.5,15.73,0.0
2018,4,13,6,0,180.0,30.0,2.2,3.5,43.0,32.11,13.3
2018,4,13,6,15,305.5,42.0,2.35,4.2,86.0,67.97,39.71
2018,4,13,6,30,431.0,54.0,2.5,4.9,129.0,118.79,77.96
2018,4,13,6,45,516.0,61.5,2.7,5.6,181.0,170.75,122.11
2018,4,13,7,0,601.0,69.0,2.9,6.3,233.0,232.41,176.54
2018,4,13,7,15,653.0,75.0,3.2,7.1,287.5,291.18,229.98
2018,4,13,7,30,705.0,81.0,3.5,7.9,342.0,355.15,287.08
2018,4,13,7,45,742.5,84.0,3.8,8.7,395.5,414.53,339.39
2018,4,13,8,0,780.0,87.0,4.1,9.5,449.0,476.72,392.62
2018,4,13,8,15,805.0,91.0,4.15,10.05,500.5,535.58,441.55
2018,4,13,8,30,830.0,95.0,4.2,10.6,552.0,595.29,489.62
2018,4,13,8,45,849.0,97.5,4.3,11.1,599.0,650.11,532.81
2018,4,13,9,0,868.0,100.0,4.4,11.6,646.0,704.55,574.58
2018,4,13,9,15,884.0,101.5,4.35,12.05,689.0,752.54,607.86
2018,4,13,9,30,900.0,103.0,4.3,12.5,732.0,801.47,641.26
2018,4,13,9,45,913.5,103.0,4.25,12.9,769.0,845.29,670.44
2018,4,13,10,0,927.0,103.0,4.2,13.3,806.0,887.12,697.76
2018,4,13,10,15,933.0,104.5,4.15,13.65,835.0,921.8,720.04
2018,4,13,10,30,939.0,106.0,4.1,14.0,864.0,953.58,740.07
2018,4,13,10,45,943.5,107.5,4.05,14.35,886.0,980.94,756.87
2018,4,13,11,0,948.0,109.0,4.0,14.7,908.0,1005.03,771.34
2018,4,13,11,15,949.0,110.5,3.9,14.95,921.5,1022.4,781.14
2018,4,13,11,30,950.0,112.0,3.8,15.2,935.0,1036.18,788.54
2018,4,13,11,45,949.0,113.0,3.75,15.5,940.5,1043.85,792.1
2018,4,13,12,0,948.0,114.0,3.7,15.8,946.0,1047.82,793.3
2018,4,13,12,15,948.0,113.5,3.65,16.0,944.0,1047.47,792.04
2018,4,13,12,30,948.0,113.0,3.6,16.2,942.0,1043.42,788.46
2018,4,13,12,45,936.5,117.5,3.55,16.4,929.0,1029.87,778.63
2018,4,13,13,0,925.0,122.0,3.5,16.6,916.0,1012.9,766.7
2018,4,13,13,15,902.5,131.0,3.45,16.75,892.5,987.07,749.02
2018,4,13,13,30,880.0,140.0,3.4,16.9,869.0,963.71,733.17
2018,4,13,13,45,902.5,123.5,3.3,17.0,852.0,941.55,717.96
2018,4,13,14,0,925.0,107.0,3.2,17.1,835.0,920.09,703.31
2018,4,13,14,15,890.0,116.5,3.1,17.15,794.0,873.13,671.1
2018,4,13,14,30,855.0,126.0,3.0,17.2,753.0,828.89,640.79
2018,4,13,14,45,857.0,116.5,2.95,17.2,717.5,788.97,613.75
2018,4,13,15,0,859.0,107.0,2.9,17.2,682.0,746.28,584.45
2018,4,13,15,15,831.5,106.0,2.9,17.2,633.0,689.59,544.69
2018,4,13,15,30,804.0,105.0,2.9,17.2,584.0,632.99,502.39
2018,4,13,15,45,803.0,98.0,2.55,16.9,543.0,586.46,466.11
2018,4,13,16,0,802.0,91.0,2.2,16.6,502.0,538.18,427.44
2018,4,13,16,15,774.5,86.5,1.95,16.15,450.0,477.78,378.9
2018,4,13,16,30,747.0,82.0,1.7,15.7,398.0,418.8,330.12
2018,4,13,16,45,707.5,77.0,1.45,15.2,344.5,356.21,277.31
2018,4,13,17,0,668.0,72.0,1.2,14.7,291.0,297.11,226.04
2018,4,13,17,15,597.0,64.0,1.2,13.85,234.0,230.08,169.02
2018,4,13,17,30,526.0,56.0,1.2,13.0,177.0,170.77,118.21
2018,4,13,17,45,443.5,48.0,1.2,12.15,132.0,117.67,74.34
2018,4,13,18,0,361.0,40.0,1.2,11.3,87.0,74.2,41.33
2018,4,13,18,15,230.0,27.5,1.25,10.8,52.5,33.88,14.05
2018,4,13,18,30,99.0,15.0,1.3,10.3,18.0,14.74,0.0
2018,4,13,18,45,49.5,7.5,1.3,9.8,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,5,15,7.5,1.0,1.3,5.0,1.0,0.0,0.0
2018,4,14,5,30,15.0,2.0,1.3,5.7,2.0,0.0,0.0
2018,4,14,5,45,132.5,16.0,1.35,6.35,25.5,15.73,0.0
2018,4,14,6,0,250.0,30.0,1.4,7.0,49.0,36.27,15.59
2018,4,14,6,15,369.5,39.5,1.55,7.65,92.5,73.23,40.97
2018,4,14,6,30,489.0,49.0,1.7,8.3,136.0,124.11,79.03
2018,4,14,6,45,560.5,56.0,1.8,8.95,187.5,176.32,123.66
2018,4,14,7,0,632.0,63.0,1.9,9.6,239.0,236.59,176.82
