Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,209.1,152.67
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,267.81,205.02
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,327.22,257.52
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,391.67,313.01
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,451.06,363.21
2018,4,24,8,0,802.0,90.0,2.6,13.1,496.0,512.11,413.05
2018,4,24,8,15,816.5,95.5,2.55,13.6,544.0,567.51,456.72
2018,4,24,8,30,831.0,101.0,2.5,14.1,592.0,622.67,498.62
2018,4,24,8,45,849.5,103.0,2.45,14.6,638.5,676.32,538.09
2018,4,24,9,0,868.0,105.0,2.4,15.1,685.0,729.5,574.98
2018,4,24,9,15,889.0,104.0,2.4,15.5,729.0,778.23,607.33
2018,4,24,9,30,910.0,103.0,2.4,15.9,773.0,828.17,640.01
2018,4,24,9,45,918.5,104.5,2.4,16.35,807.5,869.19,665.81
2018,4,24,10,0,927.0,106.0,2.4,16.8,842.0,907.87,689.74
2018,4,24,10,15,934.0,107.0,2.45,17.15,871.0,942.14,711.17
2018,4,24,10,30,941.0,108.0,2.5,17.5,900.0,973.59,730.61
2018,4,24,10,45,945.5,109.0,2.55,17.85,921.0,999.7,746.45
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,1022.56,760.18
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,1039.6,770.57
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,1053.11,778.8
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,1061.59,784.38
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,1066.4,787.73
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,1061.74,784.84
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,1053.46,779.78
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,1047.8,777.03
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,1038.29,771.8
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,1019.38,760.99
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,997.03,747.92
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,968.52,730.5
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,936.91,710.86
2018,4,24,14,15,936.0,98.5,3.7,18.85,836.0,901.39,688.87
2018,4,24,14,30,928.0,98.0,3.8,18.6,804.0,863.3,664.82
2018,4,24,14,45,916.0,97.0,3.9,18.35,764.5,819.2,636.16
2018,4,24,15,0,904.0,96.0,4.0,18.1,725.0,773.26,605.73
2018,4,24,15,15,891.5,93.0,4.0,18.1,681.0,723.3,570.94
2018,4,24,15,30,879.0,90.0,4.0,18.1,637.0,672.07,533.78
2018,4,24,15,45,859.5,88.0,4.05,17.25,588.5,617.78,493.74
2018,4,24,16,0,840.0,86.0,4.1,16.4,540.0,561.91,451.08
2018,4,24,16,15,786.0,87.5,4.05,15.75,480.0,492.34,395.63
2018,4,24,16,30,732.0,89.0,4.0,15.1,420.0,426.62,341.69
2018,4,24,16,45,717.0,82.0,3.95,14.45,373.0,372.57,295.38
2018,4,24,17,0,702.0,75.0,3.9,13.8,326.0,319.23,248.04
2018,4,24,17,15,654.0,70.0,3.7,13.0,274.0,259.36,194.93
2018,4,24,17,30,606.0,65.0,3.5,12.2,222.0,204.4,145.72
2018,4,24,17,45,523.0,56.5,3.3,11.4,170.5,145.21,95.49
2018,4,24,18,0,440.0,48.0,3.1,10.6,119.0,95.59,56.27
2018,4,24,18,15,320.5,37.0,3.05,10.1,78.5,51.3,26.72
2018,4,24,18,30,201.0,26.0,3.0,9.6,38.0,20.62,4.96
2018,4,24,18,45,100.5,13.0,2.9,9.05,19.0,12.78,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,25,5,15,49.0,7.0,2.3,4.75,8.5,0.0,0.0
2018,4,25,5,30,98.0,14.0,2.6,5.3,17.0,13.76,0.0
2018,4,25,5,45,234.5,27.5,2.85,5.85,52.0,25.91,10.93
2018,4,25,6,0,371.0,41.0,3.1,6.4,87.0,63.76,34.87
2018,4,25,6,15,464.0,49.0,3.15,6.9,134.5,106.45,65.35
2018,4,25,6,30,557.0,57.0,3.2,7.4,182.0,160.06,109.21
2018,4,25,6,45,616.5,63.5,3.2,7.85,235.0,214.66,157.95
2018,4,25,7,0,676.0,70.0,3.2,8.3,288.0,275.74,213.04
2018,4,25,7,15,716.0,75.0,3.15,8.85,342.0,334.5,266.14
2018,4,25,7,30,756.0,80.0,3.1,9.4,396.0,397.3,321.28
2018,4,25,7,45,728.0,91.0,3.05,10.0,427.5,436.96,356.44
2018,4,25,8,0,700.0,102.0,3.0,10.6,459.0,472.89,386.89
2018,4,25,8,15,776.5,98.0,2.9,11.2,530.0,548.85,447.59
2018,4,25,8,30,853.0,94.0,2.8,11.8,601.0,630.62,510.58
2018,4,25,8,45,868.5,97.0,2.7,12.45,647.0,682.59,548.58
2018,4,25,9,0,884.0,100.0,2.6,13.1,693.0,735.1,584.36
2018,4,25,9,15,895.0,101.5,2.55,13.65,733.0,781.61,614.78
2018,4,25,9,30,906.0,103.0,2.5,14.2,773.0,826.42,643.43
2018,4,25,9,45,914.5,105.0,2.5,14.7,808.0,867.76,669.64
2018,4,25,10,0,923.0,107.0,2.5,15.2,843.0,906.76,693.9
2018,4,25,10,15,928.5,108.5,2.55,15.65,870.5,940.04,714.58
2018,4,25,10,30,934.0,110.0,2.6,16.1,898.0,970.44,733.22
2018,4,25,10,45,937.0,111.0,2.65,16.6,918.0,994.93,747.7
2018,4,25,11,0,940.0,112.0,2.7,17.1,938.0,1016.15,760.04
2018,4,25,11,15,941.5,113.0,2.8,17.4,950.5,1032.53,770.3
2018,4,25,11,30,943.0,114.0,2.9,17.7,963.0,1045.41,778.37
2018,4,25,11,45,943.0,114.0,2.95,18.0,967.5,1052.21,782.07
2018,4,25,12,0,943.0,114.0,3.0,18.3,972.0,1055.4,783.57
2018,4,25,12,15,942.0,114.0,3.15,18.4,969.0,1053.97,783.7
2018,4,25,12,30,941.0,114.0,3.3,18.5,966.0,1048.93,781.54
2018,4,25,12,45,939.5,113.0,3.4,18.6,955.5,1038.77,775.64
2018,4,25,13,0,938.0,112.0,3.5,18.7,945.0,1025.07,767.49
2018,4,25,13,15,933.5,111.0,3.6,18.7,926.5,1005.06,755.43
2018,4,25,13,30,929.0,110.0,3.7,18.7,908.0,981.76,741.18
2018,4,25,13,45,923.0,109.0,3.75,18.65,882.5,953.94,723.62
2018,4,25,14,0,917.0,108.0,3.8,18.6,857.0,923.18,703.98
2018,4,25,14,15,908.5,106.0,3.9,18.35,824.0,886.46,680.87
2018,4,25,14,30,900.0,104.0,4.0,18.1,791.0,847.3,655.76
2018,4,25,14,45,888.5,102.5,4.1,17.8,752.5,804.08,627.51
2018,4,25,15,0,877.0,101.0,4.2,17.5,714.0,759.06,597.52
2018,4,25,15,15,862.5,98.5,4.2,17.5,670.0,709.36,562.6
2018,4,25,15,30,848.0,96.0,4.2,17.5,626.0,660.19,526.33
2018,4,25,15,45,827.5,94.0,4.3,16.55,578.0,605.22,485.98
2018,4,25,16,0,807.0,92.0,4.4,15.6,530.0,550.34,444.2
2018,4,25,16,15,779.5,88.5,4.45,14.9,478.5,490.75,396.58
2018,4,25,16,30,752.0,85.0,4.5,14.2,427.0,432.58,348.44
2018,4,25,16,45,715.0,81.0,4.55,13.5,374.0,371.43,296.35
2018,4,25,17,0,678.0,77.0,4.6,12.8,321.0,313.67,245.56
2018,4,25,17,15,625.5,71.5,4.5,12.05,268.5,253.33,191.95
2018,4,25,17,30,573.0,66.0,4.4,11.3,216.0,198.46,142.81
2018,4,25,17,45,495.0,57.5,4.35,10.5,166.5,141.98,94.51
2018,4,25,18,0,417.0,49.0,4.3,9.7,117.0,94.49,56.59
2018,4,25,18,15,301.5,37.5,4.15,9.25,77.5,51.12,27.22
2018,4,25,18,30,186.0,26.0,4.0,8.8,38.0,20.53,6.31
2018,4,25,18,45,96.5,13.5,3.9,8.3,19.5,13.27,0.0
2018,4,25,19,0,7.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,4,25,19,15,3.5,0.5,3.8,7.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,26,5,15,16.5,6.0,3.1,5.15,6.5,0.0,0.0
2018,4,26,5,30,33.0,12.0,3.3,5.5,13.0,11.8,0.0
2018,4,26,5,45,106.0,28.0,3.5,5.9,40.0,25.66,12.3
2018,4,26,6,0,179.0,44.0,3.7,6.3,67.0,52.92,32.68
2018,4,26,6,15,232.5,60.0,3.75,6.75,104.0,87.22,59.32
2018,4,26,6,30,286.0,76.0,3.8,7.2,141.0,127.82,93.26
2018,4,26,6,45,396.5,84.5,3.9,7.65,199.5,181.44,137.77
2018,4,26,7,0,507.0,93.0,4.0,8.1,258.0,248.73,195.35
2018,4,26,7,15,611.0,89.5,3.95,8.55,322.5,312.8,251.0
2018,4,26,7,30,715.0,86.0,3.9,9.0,387.0,387.59,315.33
2018,4,26,7,45,736.0,92.0,3.85,9.45,436.5,443.25,363.52
2018,4,26,8,0,757.0,98.0,3.8,9.9,486.0,500.03,411.06
2018,4,26,8,15,785.5,100.0,3.8,10.35,537.0,557.55,457.87
2018,4,26,8,30,814.0,102.0,3.8,10.8,588.0,616.21,504.17
2018,4,26,8,45,830.0,105.5,3.75,11.3,633.5,668.88,544.19
2018,4,26,9,0,846.0,109.0,3.7,11.8,679.0,720.92,581.72
2018,4,26,9,15,862.0,108.5,3.75,12.2,719.5,765.39,612.47
2018,4,26,9,30,878.0,108.0,3.8,12.6,760.0,810.79,643.55
2018,4,26,9,45,892.0,107.0,3.8,13.05,795.5,852.51,671.21
2018,4,26,10,0,906.0,106.0,3.8,13.5,831.0,892.34,697.18
2018,4,26,10,15,912.5,107.5,3.9,13.8,859.0,925.95,719.48
2018,4,26,10,30,919.0,109.0,4.0,14.1,887.0,956.79,739.79
2018,4,26,10,45,923.5,110.0,4.1,14.4,908.0,982.29,756.35
2018,4,26,11,0,928.0,111.0,4.2,14.7,929.0,1004.63,770.76
2018,4,26,11,15,930.5,112.0,4.35,14.9,942.0,1021.75,782.43
2018,4,26,11,30,933.0,113.0,4.5,15.1,955.0,1035.43,792.21
2018,4,26,11,45,934.5,112.5,4.6,15.25,960.5,1043.07,797.62
2018,4,26,12,0,936.0,112.0,4.7,15.4,966.0,1047.15,800.75
2018,4,26,12,15,936.0,111.5,4.75,15.35,963.5,1046.15,800.67
2018,4,26,12,30,936.0,111.0,4.8,15.3,961.0,1041.57,798.28
2018,4,26,12,45,935.0,110.0,4.9,15.3,951.0,1031.91,792.8
2018,4,26,13,0,934.0,109.0,5.0,15.3,941.0,1018.72,784.96
2018,4,26,13,15,930.5,108.5,5.05,15.1,923.5,1000.22,773.64
2018,4,26,13,30,927.0,108.0,5.1,14.9,906.0,978.42,760.04
2018,4,26,13,45,922.0,106.5,5.15,14.75,881.0,951.03,742.31
2018,4,26,14,0,917.0,105.0,5.2,14.6,856.0,920.65,722.37
2018,4,26,14,15,910.0,103.5,5.2,14.35,824.5,885.73,698.99
2018,4,26,14,30,903.0,102.0,5.2,14.1,793.0,848.27,673.61
2018,4,26,14,45,893.5,100.0,5.25,13.85,755.0,806.0,644.69
2018,4,26,15,0,884.0,98.0,5.3,13.6,717.0,761.77,613.95
2018,4,26,15,15,870.0,95.5,5.3,13.6,673.5,712.14,577.92
2018,4,26,15,30,856.0,93.0,5.3,13.6,630.0,661.42,539.56
2018,4,26,15,45,839.5,90.0,5.3,12.9,583.0,609.02,499.12
2018,4,26,16,0,823.0,87.0,5.3,12.2,536.0,554.8,455.99
2018,4,26,16,15,801.0,83.5,5.25,11.8,486.0,497.24,408.18
2018,4,26,16,30,779.0,80.0,5.2,11.4,436.0,440.51,359.6
2018,4,26,16,45,746.5,75.5,5.15,11.0,383.0,379.65,306.29
2018,4,26,17,0,714.0,71.0,5.1,10.6,330.0,321.36,253.78
2018,4,26,17,15,665.5,66.0,4.9,10.05,277.5,260.11,198.31
2018,4,26,17,30,617.0,61.0,4.7,9.5,225.0,204.4,147.42
2018,4,26,17,45,542.5,54.0,4.5,8.95,175.0,147.42,97.77
2018,4,26,18,0,468.0,47.0,4.3,8.4,125.0,98.97,58.47
2018,4,26,18,15,350.0,36.5,4.15,8.0,83.5,53.31,27.58
2018,4,26,18,30,232.0,26.0,4.0,7.6,42.0,21.44,8.05
2018,4,26,18,45,122.0,14.0,3.85,7.15,22.0,13.76,0.0
2018,4,26,19,0,12.0,2.0,3.7,6.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.75,6.55,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,1.45,6.1,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,1.6,6.9,18.0,14.74,0.0
2018,4,27,5,45,158.5,21.5,1.75,7.7,37.5,20.27,7.9
2018,4,27,6,0,223.0,28.0,1.9,8.5,57.0,41.99,21.53
2018,4,27,6,15,257.0,30.0,2.1,9.0,78.0,62.8,36.95
2018,4,27,6,30,291.0,32.0,2.3,9.5,99.0,87.31,57.81
2018,4,27,6,45,145.5,28.0,2.55,10.05,61.5,64.28,45.26
2018,4,27,7,0,0.0,24.0,2.8,10.6,24.0,23.16,14.46
2018,4,27,7,15,1.0,36.0,2.8,11.0,36.5,35.12,24.7
2018,4,27,7,30,2.0,48.0,2.8,11.4,49.0,47.21,34.92
2018,4,27,7,45,34.5,105.0,2.8,11.8,123.0,118.93,95.44
2018,4,27,8,0,67.0,162.0,2.8,12.2,197.0,194.2,157.58
2018,4,27,8,15,51.0,177.0,2.85,12.55,205.0,203.52,164.37
2018,4,27,8,30,35.0,192.0,2.9,12.9,213.0,211.21,169.71
2018,4,27,8,45,57.0,218.0,2.9,13.25,255.5,253.85,203.86
2018,4,27,9,0,79.0,244.0,2.9,13.6,298.0,298.48,239.03
2018,4,27,9,15,98.0,274.5,2.95,13.9,345.0,351.86,280.45
2018,4,27,9,30,117.0,305.0,3.0,14.2,392.0,402.45,319.04
2018,4,27,9,45,154.5,310.5,3.05,14.45,431.0,443.93,351.1
2018,4,27,10,0,192.0,316.0,3.1,14.7,470.0,487.43,384.41
2018,4,27,10,15,187.0,357.5,3.15,14.9,512.0,531.86,416.18
2018,4,27,10,30,182.0,399.0,3.2,15.1,554.0,575.56,446.97
2018,4,27,10,45,258.0,395.0,3.3,15.25,620.0,654.0,506.16
2018,4,27,11,0,334.0,391.0,3.4,15.4,686.0,727.9,561.02
2018,4,27,11,15,400.5,362.0,3.45,15.5,721.0,774.28,595.66
2018,4,27,11,30,467.0,333.0,3.5,15.6,756.0,814.74,626.15
2018,4,27,11,45,490.5,317.5,3.55,15.75,764.0,825.64,634.28
2018,4,27,12,0,514.0,302.0,3.6,15.9,772.0,834.63,641.33
2018,4,27,12,15,587.0,279.0,3.65,15.95,814.5,884.34,678.34
2018,4,27,12,30,660.0,256.0,3.7,16.0,857.0,930.13,712.04
2018,4,27,12,45,529.0,312.0,3.75,16.05,790.0,852.27,653.58
2018,4,27,13,0,398.0,368.0,3.8,16.1,723.0,776.21,596.22
2018,4,27,13,15,530.0,307.0,3.9,16.05,770.0,832.09,641.8
2018,4,27,13,30,662.0,246.0,4.0,16.0,817.0,882.98,682.47
2018,4,27,13,45,768.5,192.0,4.1,15.9,836.5,908.07,701.72
2018,4,27,14,0,875.0,138.0,4.2,15.8,856.0,922.44,713.34
2018,4,27,14,15,866.5,135.5,4.25,15.65,823.5,886.06,689.15
2018,4,27,14,30,858.0,133.0,4.3,15.5,791.0,847.35,663.55
2018,4,27,14,45,846.0,130.5,4.35,15.35,752.5,803.79,634.21
2018,4,27,15,0,834.0,128.0,4.4,15.2,714.0,758.6,603.28
2018,4,27,15,15,818.0,124.5,4.4,15.2,670.0,708.18,567.08
2018,4,27,15,30,802.0,121.0,4.4,15.2,626.0,656.97,528.17
2018,4,27,15,45,782.0,117.5,4.45,14.65,578.5,602.81,487.24
2018,4,27,16,0,762.0,114.0,4.5,14.1,531.0,548.99,445.26
2018,4,27,16,15,735.5,109.0,4.5,13.7,480.0,490.41,397.82
2018,4,27,16,30,709.0,104.0,4.5,13.3,429.0,433.26,350.1
2018,4,27,16,45,671.5,98.0,4.45,12.9,376.0,372.38,298.02
2018,4,27,17,0,634.0,92.0,4.4,12.5,323.0,314.73,247.37
2018,4,27,17,15,582.0,84.5,4.15,11.95,271.0,254.9,194.44
2018,4,27,17,30,530.0,77.0,3.9,11.4,219.0,200.54,146.08
2018,4,27,17,45,452.0,67.5,3.65,10.8,170.0,145.42,99.21
2018,4,27,18,0,374.0,58.0,3.4,10.2,121.0,98.31,61.57
2018,4,27,18,15,262.0,44.0,3.1,9.7,81.0,54.88,31.48
2018,4,27,18,30,150.0,30.0,2.8,9.2,41.0,24.22,10.78
2018,4,27,18,45,77.5,16.0,2.55,8.65,21.5,15.73,0.0
2018,4,27,19,0,5.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.25,7.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,28,5,15,11.0,6.5,1.4,6.05,7.0,0.0,0.0
2018,4,28,5,30,22.0,13.0,1.6,6.8,14.0,12.78,0.0
2018,4,28,5,45,80.5,30.5,1.85,7.55,40.5,28.13,15.15
2018,4,28,6,0,139.0,48.0,2.1,8.3,67.0,55.01,35.68
2018,4,28,6,15,328.5,55.5,2.35,8.8,126.0,97.19,63.18
2018,4,28,6,30,518.0,63.0,2.6,9.3,185.0,162.51,112.62
2018,4,28,6,45,478.5,81.5,2.8,9.75,215.5,202.06,151.4
2018,4,28,7,0,439.0,100.0,3.0,10.2,246.0,235.61,184.43
2018,4,28,7,15,568.5,96.0,3.05,10.6,318.5,306.38,244.24
2018,4,28,7,30,698.0,92.0,3.1,11.0,391.0,389.48,314.08
2018,4,28,7,45,675.5,107.5,3.2,11.4,426.5,433.2,352.09
2018,4,28,8,0,653.0,123.0,3.3,11.8,462.0,473.5,385.92
2018,4,28,8,15,646.5,139.0,3.3,12.0,501.5,520.08,423.44
2018,4,28,8,30,640.0,155.0,3.3,12.2,541.0,564.71,458.23
2018,4,28,8,45,398.0,186.0,3.3,12.4,432.0,462.15,375.54
2018,4,28,9,0,156.0,217.0,3.3,12.6,323.0,330.4,267.13
2018,4,28,9,15,95.0,246.0,3.35,12.85,311.5,320.63,257.4
2018,4,28,9,30,34.0,275.0,3.4,13.1,300.0,300.94,239.13
2018,4,28,9,45,31.5,292.0,3.45,13.3,316.0,317.63,251.57
2018,4,28,10,0,29.0,309.0,3.5,13.5,332.0,334.11,263.67
2018,4,28,10,15,54.0,346.0,3.6,13.75,391.0,395.39,311.25
2018,4,28,10,30,79.0,383.0,3.7,14.0,450.0,458.08,359.01
2018,4,28,10,45,61.5,372.0,3.75,14.25,425.0,432.33,338.08
2018,4,28,11,0,44.0,361.0,3.8,14.5,400.0,405.63,316.74
2018,4,28,11,15,56.5,356.0,3.9,14.65,407.0,413.46,323.15
2018,4,28,11,30,69.0,351.0,4.0,14.8,414.0,421.35,329.52
2018,4,28,11,45,57.0,375.0,4.05,15.0,427.0,434.87,338.73
2018,4,28,12,0,45.0,399.0,4.1,15.2,440.0,448.07,347.68
2018,4,28,12,15,49.5,407.0,4.2,15.15,452.0,460.79,357.61
2018,4,28,12,30,54.0,415.0,4.3,15.1,464.0,473.24,367.39
2018,4,28,12,45,86.5,426.5,4.4,15.05,504.0,516.4,401.4
2018,4,28,13,0,119.0,438.0,4.5,15.0,544.0,565.84,439.69
2018,4,28,13,15,187.0,422.0,4.55,14.85,585.5,611.49,476.7
2018,4,28,13,30,255.0,406.0,4.6,14.7,627.0,660.7,515.95
2018,4,28,13,45,177.0,399.0,4.7,14.6,550.0,569.43,446.44
2018,4,28,14,0,99.0,392.0,4.8,14.5,473.0,481.88,378.83
2018,4,28,14,15,296.0,330.0,4.85,14.25,560.0,594.18,472.21
2018,4,28,14,30,493.0,268.0,4.9,14.0,647.0,686.83,548.16
2018,4,28,14,45,587.5,223.5,4.9,13.75,653.5,698.3,559.85
2018,4,28,15,0,682.0,179.0,4.9,13.5,660.0,699.54,563.91
2018,4,28,15,15,674.5,168.5,4.9,13.5,619.5,653.89,529.25
2018,4,28,15,30,667.0,158.0,4.9,13.5,579.0,607.13,493.27
2018,4,28,15,45,662.5,147.0,4.8,12.9,538.5,560.79,457.61
2018,4,28,16,0,658.0,136.0,4.7,12.3,498.0,513.44,420.12
2018,4,28,16,15,608.0,133.0,4.65,12.0,442.5,450.01,368.12
2018,4,28,16,30,558.0,130.0,4.6,11.7,387.0,390.61,318.38
2018,4,28,16,45,548.5,115.0,4.5,11.4,342.5,340.19,274.75
2018,4,28,17,0,539.0,100.0,4.4,11.1,298.0,290.14,230.2
2018,4,28,17,15,526.0,86.0,4.2,10.75,254.5,240.63,185.1
2018,4,28,17,30,513.0,72.0,4.0,10.4,211.0,192.24,140.44
2018,4,28,17,45,483.0,61.0,3.75,10.0,169.5,145.07,98.02
2018,4,28,18,0,453.0,50.0,3.5,9.6,128.0,101.32,60.85
2018,4,28,18,15,338.5,40.0,3.2,9.1,87.0,56.98,30.73
2018,4,28,18,30,224.0,30.0,2.9,8.6,46.0,24.75,12.04
2018,4,28,18,45,118.0,16.0,2.6,8.15,24.0,15.73,0.0
2018,4,28,19,0,12.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,15,56.0,9.5,1.6,6.65,12.0,9.34,0.0
2018,4,29,5,30,112.0,19.0,1.9,7.1,24.0,18.68,0.0
2018,4,29,5,45,233.5,33.0,2.15,7.6,60.0,32.98,16.88
2018,4,29,6,0,355.0,47.0,2.4,8.1,96.0,72.16,41.81
2018,4,29,6,15,352.5,60.5,2.55,8.45,126.5,106.03,69.78
2018,4,29,6,30,350.0,74.0,2.7,8.8,157.0,140.49,101.15
2018,4,29,6,45,261.0,103.5,2.85,9.15,174.0,167.28,129.67
2018,4,29,7,0,172.0,133.0,3.0,9.5,191.0,183.32,147.35
2018,4,29,7,15,370.0,124.5,3.1,9.8,276.0,261.3,210.8
2018,4,29,7,30,568.0,116.0,3.2,10.1,361.0,359.91,292.34
2018,4,29,7,45,608.0,120.5,3.25,10.4,412.0,415.36,339.34
2018,4,29,8,0,648.0,125.0,3.3,10.7,463.0,474.03,387.97
2018,4,29,8,15,694.0,123.0,3.35,11.05,516.5,532.41,435.31
2018,4,29,8,30,740.0,121.0,3.4,11.4,570.0,593.76,483.82
2018,4,29,8,45,752.0,126.5,3.45,11.75,612.0,641.91,520.66
2018,4,29,9,0,764.0,132.0,3.5,12.1,654.0,689.66,556.35
2018,4,29,9,15,742.0,149.5,3.55,12.45,680.5,724.18,580.35
2018,4,29,9,30,720.0,167.0,3.6,12.8,707.0,754.0,600.46
2018,4,29,9,45,482.0,233.5,3.65,13.15,602.0,648.37,516.24
2018,4,29,10,0,244.0,300.0,3.7,13.5,497.0,521.69,413.94
2018,4,29,10,15,185.0,341.5,3.7,13.65,494.0,513.68,405.55
2018,4,29,10,30,126.0,383.0,3.7,13.8,491.0,507.66,397.88
2018,4,29,10,45,117.0,375.0,3.7,14.0,477.0,494.28,387.05
2018,4,29,11,0,108.0,367.0,3.7,14.2,463.0,480.02,375.61
2018,4,29,11,15,192.0,360.0,3.75,14.25,533.5,556.35,435.95
2018,4,29,11,30,276.0,353.0,3.8,14.3,604.0,641.09,500.9
2018,4,29,11,45,173.0,385.0,3.8,14.4,542.5,567.43,441.93
2018,4,29,12,0,70.0,417.0,3.8,14.5,481.0,491.43,381.11
2018,4,29,12,15,74.5,423.5,3.8,14.45,491.5,502.59,390.0
2018,4,29,12,30,79.0,430.0,3.8,14.4,502.0,513.38,398.25
2018,4,29,12,45,234.0,383.5,3.75,14.35,594.0,630.72,491.39
2018,4,29,13,0,389.0,337.0,3.7,14.3,686.0,735.9,572.78
2018,4,29,13,15,436.0,319.5,3.7,14.2,703.5,755.76,588.45
2018,4,29,13,30,483.0,302.0,3.7,14.1,721.0,772.25,602.21
2018,4,29,13,45,462.5,300.5,3.7,14.0,692.5,739.97,578.9
2018,4,29,14,0,442.0,299.0,3.7,13.9,664.0,706.97,555.2
2018,4,29,14,15,457.0,245.0,3.7,13.85,609.5,650.17,515.72
2018,4,29,14,30,472.0,191.0,3.7,13.8,555.0,593.37,475.57
2018,4,29,14,45,446.5,207.0,3.75,13.75,538.0,569.16,457.05
2018,4,29,15,0,421.0,223.0,3.8,13.7,521.0,547.96,440.41
2018,4,29,15,15,587.0,174.5,3.8,13.7,562.0,598.81,482.79
2018,4,29,15,30,753.0,126.0,3.8,13.7,603.0,631.44,509.77
2018,4,29,15,45,764.0,113.0,3.85,13.45,565.5,588.37,476.63
2018,4,29,16,0,775.0,100.0,3.9,13.2,528.0,543.11,441.05
2018,4,29,16,15,776.5,89.5,3.9,12.95,484.0,492.91,400.06
2018,4,29,16,30,778.0,79.0,3.9,12.7,440.0,441.18,356.35
2018,4,29,16,45,746.0,75.0,3.9,12.45,387.5,381.14,304.52
2018,4,29,17,0,714.0,71.0,3.9,12.2,335.0,323.6,253.38
2018,4,29,17,15,669.0,65.5,3.8,11.75,282.5,262.83,198.99
2018,4,29,17,30,624.0,60.0,3.7,11.3,230.0,207.22,148.65
2018,4,29,17,45,555.0,53.0,3.6,10.8,180.5,150.67,99.49
2018,4,29,18,0,486.0,46.0,3.5,10.3,131.0,101.97,59.81
2018,4,29,18,15,373.0,37.0,3.45,9.8,89.5,56.61,29.1
2018,4,29,18,30,260.0,28.0,3.4,9.3,48.0,24.42,12.45
2018,4,29,18,45,138.0,15.0,3.4,8.85,25.0,14.74,0.0
2018,4,29,19,0,16.0,2.0,3.4,8.4,2.0,0.0,0.0
2018,4,29,19,15,8.0,1.0,3.25,8.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,5.7,8.5,7.37,0.0
2018,4,30,5,30,33.0,15.0,2.0,6.3,17.0,13.62,0.0
2018,4,30,5,45,71.5,32.5,2.25,6.95,41.5,30.23,17.47
2018,4,30,6,0,110.0,50.0,2.5,7.6,66.0,55.19,37.09
2018,4,30,6,15,151.0,70.0,2.55,8.05,101.0,87.49,63.11
2018,4,30,6,30,192.0,90.0,2.6,8.5,136.0,124.77,94.37
2018,4,30,6,45,283.5,101.5,2.65,8.95,188.0,171.69,132.86
2018,4,30,7,0,375.0,113.0,2.7,9.4,240.0,230.03,181.97
2018,4,30,7,15,371.0,132.0,2.7,9.85,275.5,269.71,217.35
2018,4,30,7,30,367.0,151.0,2.7,10.3,311.0,308.63,251.02
2018,4,30,7,45,285.0,183.0,2.7,10.75,316.5,319.83,261.02
2018,4,30,8,0,203.0,215.0,2.7,11.2,322.0,321.6,261.98
2018,4,30,8,15,155.0,238.0,2.7,11.5,324.0,327.7,265.94
2018,4,30,8,30,107.0,261.0,2.7,11.8,326.0,325.53,262.72
2018,4,30,8,45,134.5,291.5,2.7,12.1,379.5,383.92,308.35
2018,4,30,9,0,162.0,322.0,2.7,12.4,433.0,441.26,352.12
2018,4,30,9,15,233.0,332.0,2.75,12.65,502.0,512.81,407.46
2018,4,30,9,30,304.0,342.0,2.8,12.9,571.0,594.33,469.08
2018,4,30,9,45,277.5,365.5,2.9,13.1,581.5,608.13,477.31
2018,4,30,10,0,251.0,389.0,3.0,13.3,592.0,619.33,483.93
2018,4,30,10,15,299.5,385.5,3.05,13.5,636.0,667.31,519.83
2018,4,30,10,30,348.0,382.0,3.1,13.7,680.0,716.76,556.16
2018,4,30,10,45,543.5,303.5,3.15,13.9,781.5,834.45,645.64
2018,4,30,11,0,739.0,225.0,3.2,14.1,883.0,953.58,731.33
2018,4,30,11,15,829.5,176.5,3.25,14.15,925.0,998.86,761.1
2018,4,30,11,30,920.0,128.0,3.3,14.2,967.0,1041.1,789.27
2018,4,30,11,45,920.0,129.0,3.3,14.25,972.0,1048.54,793.51
2018,4,30,12,0,920.0,130.0,3.3,14.3,977.0,1052.48,795.83
2018,4,30,12,15,920.0,129.5,3.4,14.35,974.5,1051.36,795.77
2018,4,30,12,30,920.0,129.0,3.5,14.4,972.0,1046.74,793.49
2018,4,30,12,45,918.0,128.0,3.55,14.45,961.5,1036.15,786.89
2018,4,30,13,0,916.0,127.0,3.6,14.5,951.0,1022.14,778.1
2018,4,30,13,15,911.5,126.5,3.65,14.5,932.5,1002.91,765.98
2018,4,30,13,30,907.0,126.0,3.7,14.5,914.0,980.51,751.72
2018,4,30,13,45,900.5,125.0,3.75,14.5,888.5,952.7,733.74
2018,4,30,14,0,894.0,124.0,3.8,14.5,863.0,922.08,713.73
2018,4,30,14,15,886.0,121.5,3.85,14.4,830.5,885.98,690.01
2018,4,30,14,30,878.0,119.0,3.9,14.3,798.0,847.49,664.4
2018,4,30,14,45,867.5,116.5,3.9,14.25,760.0,804.85,635.17
2018,4,30,15,0,857.0,114.0,3.9,14.2,722.0,762.8,606.11
2018,4,30,15,15,842.5,111.5,3.9,14.2,678.5,713.63,571.3
2018,4,30,15,30,828.0,109.0,3.9,14.2,635.0,663.48,533.7
2018,4,30,15,45,809.5,105.0,3.9,13.9,587.0,608.65,491.74
2018,4,30,16,0,791.0,101.0,3.9,13.6,539.0,553.77,448.56
2018,4,30,16,15,767.0,96.5,3.9,13.3,488.5,495.81,401.64
2018,4,30,16,30,743.0,92.0,3.9,13.0,438.0,438.63,353.89
2018,4,30,16,45,709.5,86.5,3.85,12.75,385.5,378.16,302.03
2018,4,30,17,0,676.0,81.0,3.8,12.5,333.0,320.42,251.12
2018,4,30,17,15,628.0,74.5,3.7,11.95,280.5,260.43,197.96
2018,4,30,17,30,580.0,68.0,3.6,11.4,228.0,205.38,148.68
2018,4,30,17,45,508.5,60.5,3.55,10.9,179.0,150.34,101.21
2018,4,30,18,0,437.0,53.0,3.5,10.4,130.0,103.47,63.22
2018,4,30,18,15,326.5,42.0,3.45,9.85,89.0,59.07,32.63
2018,4,30,18,30,216.0,31.0,3.4,9.3,48.0,26.35,14.48
2018,4,30,18,45,113.5,16.5,3.35,8.8,25.0,16.22,0.0
2018,4,30,19,0,11.0,2.0,3.3,8.3,2.0,0.0,0.0
2018,4,30,19,15,5.5,1.0,3.25,8.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,1.9,5.3,3.5,3.44,0.0
2018,5,1,5,30,3.0,7.0,2.2,6.0,7.0,6.8,0.0
2018,5,1,5,45,1.5,14.5,2.55,6.65,14.5,14.03,5.76
2018,5,1,6,0,0.0,22.0,2.9,7.3,22.0,21.23,12.57
2018,5,1,6,15,2.0,35.0,2.9,7.9,35.5,34.08,23.89
2018,5,1,6,30,4.0,48.0,2.9,8.5,49.0,47.17,35.33
2018,5,1,6,45,100.5,83.5,2.85,9.15,118.0,107.24,84.03
2018,5,1,7,0,197.0,119.0,2.8,9.8,187.0,179.23,143.42
2018,5,1,7,15,221.5,141.5,2.75,10.4,229.5,222.49,180.09
2018,5,1,7,30,246.0,164.0,2.7,11.0,272.0,268.39,218.35
2018,5,1,7,45,483.5,138.5,2.65,11.65,383.0,373.94,304.33
2018,5,1,8,0,721.0,113.0,2.6,12.3,494.0,502.89,407.44
2018,5,1,8,15,769.5,109.5,2.65,12.85,550.5,564.67,455.87
2018,5,1,8,30,818.0,106.0,2.7,13.4,607.0,629.49,505.67
2018,5,1,8,45,837.0,107.5,2.7,13.9,652.5,682.08,544.55
2018,5,1,9,0,856.0,109.0,2.7,14.4,698.0,734.26,580.83
2018,5,1,9,15,873.5,109.0,2.75,14.85,740.0,780.63,611.93
2018,5,1,9,30,891.0,109.0,2.8,15.3,782.0,827.94,643.3
2018,5,1,9,45,906.5,107.0,2.8,15.75,818.0,870.09,670.26
2018,5,1,10,0,922.0,105.0,2.8,16.2,854.0,910.39,695.62
2018,5,1,10,15,929.5,105.0,2.8,16.55,882.0,943.49,716.04
2018,5,1,10,30,937.0,105.0,2.8,16.9,910.0,973.83,734.49
2018,5,1,10,45,942.5,106.0,2.85,17.25,931.5,1000.38,750.77
2018,5,1,11,0,948.0,107.0,2.9,17.6,953.0,1023.76,764.94
2018,5,1,11,15,951.0,107.0,2.85,17.9,966.0,1040.36,773.87
2018,5,1,11,30,954.0,107.0,2.8,18.2,979.0,1053.48,780.6
2018,5,1,11,45,955.0,107.5,2.8,18.45,984.5,1061.59,784.8
2018,5,1,12,0,956.0,108.0,2.8,18.7,990.0,1066.09,786.81
2018,5,1,12,15,957.0,106.5,2.85,18.85,987.5,1064.88,786.05
2018,5,1,12,30,958.0,105.0,2.9,19.0,985.0,1060.01,783.08
2018,5,1,12,45,957.0,104.0,2.95,19.15,974.5,1050.06,776.92
2018,5,1,13,0,956.0,103.0,3.0,19.3,964.0,1036.53,768.55
2018,5,1,13,15,898.0,135.5,3.1,19.35,932.0,999.72,745.53
2018,5,1,13,30,840.0,168.0,3.2,19.4,900.0,966.6,724.95
2018,5,1,13,45,793.0,186.5,3.3,19.4,861.5,922.88,697.03
2018,5,1,14,0,746.0,205.0,3.4,19.4,823.0,881.79,670.62
2018,5,1,14,15,770.0,182.0,3.55,19.25,799.0,855.49,654.84
2018,5,1,14,30,794.0,159.0,3.7,19.1,775.0,823.31,634.58
2018,5,1,14,45,749.5,167.5,3.85,18.9,726.5,769.43,598.62
2018,5,1,15,0,705.0,176.0,4.0,18.7,678.0,714.67,560.05
2018,5,1,15,15,684.0,169.0,4.0,18.7,631.5,662.18,521.64
2018,5,1,15,30,663.0,162.0,4.0,18.7,585.0,609.71,482.44
2018,5,1,15,45,476.5,198.5,4.3,17.85,490.5,497.69,396.68
2018,5,1,16,0,290.0,235.0,4.6,17.0,396.0,400.89,320.76
2018,5,1,16,15,296.5,209.5,4.8,16.3,361.0,362.84,291.85
2018,5,1,16,30,303.0,184.0,5.0,15.6,326.0,323.76,260.85
2018,5,1,16,45,391.5,145.5,5.15,14.9,306.5,306.21,245.62
2018,5,1,17,0,480.0,107.0,5.3,14.2,287.0,276.5,218.17
2018,5,1,17,15,514.5,87.0,5.35,13.35,253.5,239.87,183.77
2018,5,1,17,30,549.0,67.0,5.4,12.5,220.0,197.67,143.34
2018,5,1,17,45,461.5,59.5,5.45,11.6,169.5,141.47,95.77
2018,5,1,18,0,374.0,52.0,5.5,10.7,119.0,95.29,59.09
2018,5,1,18,15,289.5,40.5,5.3,10.15,82.5,55.02,30.43
2018,5,1,18,30,205.0,29.0,5.1,9.6,46.0,24.93,13.84
2018,5,1,18,45,114.5,16.5,4.9,9.0,25.0,16.22,0.0
2018,5,1,19,0,24.0,4.0,4.7,8.4,4.0,0.0,0.0
2018,5,1,19,15,12.0,2.0,4.55,8.15,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.5,11.5,2.05,7.5,15.0,11.3,0.0
2018,5,2,5,30,127.0,23.0,2.1,7.7,30.0,18.28,0.0
2018,5,2,5,45,242.0,36.5,2.15,7.9,67.0,38.26,20.79
2018,5,2,6,0,357.0,50.0,2.2,8.1,104.0,76.84,45.44
2018,5,2,6,15,441.0,59.5,2.15,8.35,152.0,121.2,78.97
2018,5,2,6,30,525.0,69.0,2.1,8.6,200.0,174.44,123.29
2018,5,2,6,45,580.5,76.5,2.05,8.85,252.0,227.84,170.67
2018,5,2,7,0,636.0,84.0,2.0,9.1,304.0,287.22,223.41
2018,5,2,7,15,676.5,89.0,1.95,9.55,357.0,344.21,273.7
2018,5,2,7,30,717.0,94.0,1.9,10.0,410.0,404.88,325.66
2018,5,2,7,45,747.5,97.5,1.85,10.4,462.0,462.58,373.81
2018,5,2,8,0,778.0,101.0,1.8,10.8,514.0,522.38,421.92
2018,5,2,8,15,801.5,103.5,1.75,11.45,563.5,578.43,465.08
2018,5,2,8,30,825.0,106.0,1.7,12.1,613.0,635.09,507.09
2018,5,2,8,45,844.5,107.0,1.7,12.75,659.0,687.79,545.09
2018,5,2,9,0,864.0,108.0,1.7,13.4,705.0,740.08,580.22
2018,5,2,9,15,878.0,109.0,1.7,13.95,745.5,785.12,609.11
2018,5,2,9,30,892.0,110.0,1.7,14.5,786.0,830.78,637.98
2018,5,2,9,45,903.5,109.5,1.75,15.05,820.5,871.13,663.27
2018,5,2,10,0,915.0,109.0,1.8,15.6,855.0,909.37,686.89
2018,5,2,10,15,922.5,109.5,1.9,16.0,883.0,942.75,708.03
2018,5,2,10,30,930.0,110.0,2.0,16.4,911.0,973.38,727.31
2018,5,2,10,45,935.5,110.5,2.15,16.8,932.0,999.22,743.98
2018,5,2,11,0,941.0,111.0,2.3,17.2,953.0,1021.9,758.62
2018,5,2,11,15,944.0,111.0,2.5,17.45,966.0,1038.35,770.2
2018,5,2,11,30,947.0,111.0,2.7,17.7,979.0,1051.36,779.6
2018,5,2,11,45,948.5,111.5,2.9,18.0,984.5,1059.88,785.97
2018,5,2,12,0,950.0,112.0,3.1,18.3,990.0,1064.83,790.04
2018,5,2,12,15,951.5,110.0,3.25,18.4,987.5,1063.57,790.25
2018,5,2,12,30,953.0,108.0,3.4,18.5,985.0,1058.69,788.18
2018,5,2,12,45,953.0,106.5,3.55,18.6,975.0,1049.23,783.14
2018,5,2,13,0,953.0,105.0,3.7,18.7,965.0,1036.19,775.77
2018,5,2,13,15,949.5,104.0,3.75,18.7,947.0,1016.8,763.75
2018,5,2,13,30,946.0,103.0,3.8,18.7,929.0,994.08,749.55
2018,5,2,13,45,941.5,102.0,3.9,18.7,904.0,967.22,732.84
2018,5,2,14,0,937.0,101.0,4.0,18.7,879.0,937.32,713.97
2018,5,2,14,15,929.5,99.0,4.05,18.5,846.5,900.92,690.7
2018,5,2,14,30,922.0,97.0,4.1,18.3,814.0,861.97,665.45
2018,5,2,14,45,912.5,95.5,4.15,18.15,776.0,819.64,637.38
2018,5,2,15,0,903.0,94.0,4.2,18.0,738.0,775.32,607.55
2018,5,2,15,15,890.0,92.0,4.2,18.0,694.5,726.26,573.33
2018,5,2,15,30,877.0,90.0,4.2,18.0,651.0,676.0,537.19
2018,5,2,15,45,859.5,87.5,4.35,17.35,603.0,621.5,497.13
2018,5,2,16,0,842.0,85.0,4.5,16.7,555.0,567.47,455.97
2018,5,2,16,15,819.0,81.0,4.55,16.2,503.5,508.09,408.58
2018,5,2,16,30,796.0,77.0,4.6,15.7,452.0,449.63,360.29
2018,5,2,16,45,764.0,73.5,4.6,15.2,399.0,389.2,308.78
2018,5,2,17,0,732.0,70.0,4.6,14.7,346.0,331.23,257.82
2018,5,2,17,15,687.0,65.5,4.45,14.05,293.5,271.17,204.38
2018,5,2,17,30,642.0,61.0,4.3,13.4,241.0,214.75,153.67
2018,5,2,17,45,574.0,54.5,4.15,12.75,190.5,157.7,104.22
2018,5,2,18,0,506.0,48.0,4.0,12.1,140.0,108.34,63.95
2018,5,2,18,15,398.0,39.0,3.8,11.5,97.0,61.76,32.0
2018,5,2,18,30,290.0,30.0,3.6,10.9,54.0,27.79,13.49
2018,5,2,18,45,162.0,18.0,3.45,10.35,29.5,17.69,0.0
2018,5,2,19,0,34.0,6.0,3.3,9.8,5.0,0.0,0.0
2018,5,2,19,15,17.0,3.0,3.25,9.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,3,5,15,84.5,11.0,2.65,6.8,16.0,10.81,0.0
2018,5,3,5,30,169.0,22.0,2.9,7.3,32.0,17.35,0.08
2018,5,3,5,45,271.0,33.5,3.2,7.75,67.0,37.7,19.59
2018,5,3,6,0,373.0,45.0,3.5,8.2,102.0,75.03,43.17
2018,5,3,6,15,274.0,43.0,3.5,8.55,93.5,81.17,52.28
2018,5,3,6,30,175.0,41.0,3.5,8.9,85.0,75.82,53.25
2018,5,3,6,45,87.5,44.0,3.5,9.3,66.0,66.22,49.19
2018,5,3,7,0,0.0,47.0,3.5,9.7,47.0,45.39,33.77
2018,5,3,7,15,0.0,53.5,3.5,10.05,53.5,51.69,39.04
2018,5,3,7,30,0.0,60.0,3.5,10.4,60.0,57.99,44.22
2018,5,3,7,45,0.0,76.5,3.5,10.8,76.5,73.98,57.55
2018,5,3,8,0,0.0,93.0,3.5,11.2,93.0,89.99,70.72
2018,5,3,8,15,2.0,128.0,3.55,11.6,129.0,125.25,99.76
2018,5,3,8,30,4.0,163.0,3.6,12.0,165.0,160.86,128.62
2018,5,3,8,45,14.0,206.5,3.6,12.4,216.0,210.63,168.71
2018,5,3,9,0,24.0,250.0,3.6,12.8,267.0,261.5,208.96
2018,5,3,9,15,180.0,274.0,3.65,13.1,410.5,413.94,332.75
2018,5,3,9,30,336.0,298.0,3.7,13.4,554.0,575.58,458.77
2018,5,3,9,45,560.5,234.5,3.75,13.75,683.5,718.54,569.56
2018,5,3,10,0,785.0,171.0,3.8,14.1,813.0,864.9,676.39
2018,5,3,10,15,862.5,140.0,3.9,14.35,866.5,925.36,717.13
2018,5,3,10,30,940.0,109.0,4.0,14.6,920.0,982.31,755.53
2018,5,3,10,45,946.0,108.5,4.05,14.85,941.0,1007.75,771.52
2018,5,3,11,0,952.0,108.0,4.1,15.1,962.0,1030.01,785.59
2018,5,3,11,15,955.5,107.5,4.1,15.3,975.0,1046.55,795.62
2018,5,3,11,30,959.0,107.0,4.1,15.5,988.0,1059.62,803.4
2018,5,3,11,45,961.5,106.5,4.15,15.7,993.5,1068.14,808.58
2018,5,3,12,0,964.0,106.0,4.2,15.9,999.0,1073.06,811.47
2018,5,3,12,15,965.0,105.0,4.25,16.0,997.0,1072.3,810.98
2018,5,3,12,30,966.0,104.0,4.3,16.1,995.0,1067.88,808.18
2018,5,3,12,45,965.5,103.0,4.3,16.2,985.0,1058.33,801.72
2018,5,3,13,0,965.0,102.0,4.3,16.3,975.0,1045.17,792.96
2018,5,3,13,15,961.5,101.5,4.35,16.35,957.0,1026.11,780.8
2018,5,3,13,30,958.0,101.0,4.4,16.4,939.0,1003.68,766.55
2018,5,3,13,45,953.0,100.0,4.4,16.45,913.5,976.1,748.31
2018,5,3,14,0,948.0,99.0,4.4,16.5,888.0,945.46,727.94
2018,5,3,14,15,941.0,97.5,4.4,16.45,856.0,909.7,704.2
2018,5,3,14,30,934.0,96.0,4.4,16.4,824.0,871.33,678.48
2018,5,3,14,45,921.0,95.0,4.4,16.3,784.0,826.35,647.92
2018,5,3,15,0,908.0,94.0,4.4,16.2,744.0,779.63,615.79
2018,5,3,15,15,881.5,94.5,4.4,16.2,694.0,723.44,576.0
2018,5,3,15,30,855.0,95.0,4.4,16.2,644.0,667.2,534.8
2018,5,3,15,45,850.0,89.5,4.25,15.85,601.0,618.37,497.14
2018,5,3,16,0,845.0,84.0,4.1,15.5,558.0,568.82,457.93
2018,5,3,16,15,820.5,82.0,4.05,15.1,507.0,510.61,411.03
2018,5,3,16,30,796.0,80.0,4.0,14.7,456.0,453.43,363.51
2018,5,3,16,45,756.5,77.5,3.95,14.3,401.5,390.94,310.41
2018,5,3,17,0,717.0,75.0,3.9,13.9,347.0,331.72,258.63
2018,5,3,17,15,679.5,69.0,3.8,13.25,296.0,272.43,205.95
2018,5,3,17,30,642.0,63.0,3.7,12.6,245.0,217.5,156.35
2018,5,3,17,45,561.0,56.5,3.6,11.95,192.0,158.0,105.35
2018,5,3,18,0,480.0,50.0,3.5,11.3,139.0,107.69,64.74
2018,5,3,18,15,384.5,40.5,3.45,10.7,97.5,62.86,33.4
2018,5,3,18,30,289.0,31.0,3.4,10.1,56.0,29.21,14.65
2018,5,3,18,45,162.5,18.0,3.4,9.5,30.5,17.69,0.0
2018,5,3,19,0,36.0,5.0,3.4,8.9,5.0,4.91,0.0
2018,5,3,19,15,18.0,2.5,3.4,8.65,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,4,5,15,35.0,10.5,1.8,5.65,12.5,10.32,0.0
2018,5,4,5,30,70.0,21.0,2.1,6.2,25.0,17.68,2.38
2018,5,4,5,45,145.5,37.0,2.45,6.75,56.5,37.7,22.38
2018,5,4,6,0,221.0,53.0,2.8,7.3,88.0,68.67,44.12
