Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,51.73,29.26
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,88.42,54.47
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,92.86,64.34
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,83.21,62.37
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,99.98,79.13
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,109.66,88.53
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,129.97,105.22
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,150.51,121.81
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,164.72,132.92
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,179.03,143.99
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,225.36,181.64
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,273.76,220.49
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,355.9,286.65
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,446.02,357.49
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,506.49,402.84
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,568.36,448.54
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,625.63,490.44
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,689.11,536.09
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,785.35,609.27
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,888.84,685.09
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,949.78,726.2
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,1009.77,766.5
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,1025.87,777.05
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,1038.71,785.97
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,1046.21,791.78
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,1050.34,795.41
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,1048.58,795.13
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,1043.42,792.67
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,1032.41,786.29
2018,5,14,13,0,905.0,129.0,5.1,17.4,964.0,1018.12,777.72
2018,5,14,13,15,902.0,127.5,5.15,17.25,946.5,999.59,766.3
2018,5,14,13,30,899.0,126.0,5.2,17.1,929.0,977.93,752.72
2018,5,14,13,45,894.0,124.5,5.25,16.95,904.5,951.41,735.7
2018,5,14,14,0,889.0,123.0,5.3,16.8,880.0,922.07,716.63
2018,5,14,14,15,882.5,120.5,5.3,16.55,849.0,887.76,693.85
2018,5,14,14,30,876.0,118.0,5.3,16.3,818.0,851.03,669.17
2018,5,14,14,45,866.5,116.0,5.35,16.05,781.0,810.2,641.52
2018,5,14,15,0,857.0,114.0,5.4,15.8,744.0,767.55,612.2
2018,5,14,15,15,843.0,111.5,5.4,15.8,701.5,721.34,579.06
2018,5,14,15,30,829.0,109.0,5.4,15.8,659.0,672.03,542.15
2018,5,14,15,45,812.5,105.5,5.35,15.05,612.5,619.41,502.27
2018,5,14,16,0,796.0,102.0,5.3,14.3,566.0,566.57,461.03
2018,5,14,16,15,775.0,98.0,5.2,13.85,517.0,510.9,415.7
2018,5,14,16,30,754.0,94.0,5.1,13.4,468.0,456.0,369.71
2018,5,14,16,45,724.5,89.5,5.05,12.9,417.0,397.4,319.62
2018,5,14,17,0,695.0,85.0,5.0,12.4,366.0,341.54,270.45
2018,5,14,17,15,653.0,79.0,4.85,11.9,314.0,282.78,218.07
2018,5,14,17,30,611.0,73.0,4.7,11.4,262.0,228.19,168.75
2018,5,14,17,45,550.0,66.0,4.6,10.85,212.5,173.24,120.4
2018,5,14,18,0,489.0,59.0,4.5,10.3,163.0,125.08,79.77
2018,5,14,18,15,396.0,49.5,4.25,9.85,119.0,78.75,45.52
2018,5,14,18,30,303.0,40.0,4.0,9.4,75.0,43.21,24.21
2018,5,14,18,45,184.5,26.0,3.8,8.95,44.5,20.42,7.73
2018,5,14,19,0,66.0,12.0,3.6,8.5,14.0,11.8,0.0
2018,5,14,19,15,33.0,6.0,3.55,8.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,15,4,45,10.0,2.0,1.85,7.05,2.0,0.0,0.0
2018,5,15,5,0,20.0,4.0,1.9,7.2,4.0,3.93,0.0
2018,5,15,5,15,103.0,16.0,2.15,7.7,24.5,12.52,0.0
2018,5,15,5,30,186.0,28.0,2.4,8.2,45.0,21.53,12.28
2018,5,15,5,45,230.5,34.0,2.65,8.65,68.5,42.06,22.67
2018,5,15,6,0,275.0,40.0,2.9,9.1,92.0,67.18,40.14
2018,5,15,6,15,157.0,41.5,2.9,9.55,73.0,65.6,44.36
2018,5,15,6,30,39.0,43.0,2.9,10.0,54.0,50.6,36.85
2018,5,15,6,45,19.5,65.5,2.85,10.4,71.0,69.0,53.49
2018,5,15,7,0,0.0,88.0,2.8,10.8,88.0,84.98,67.41
2018,5,15,7,15,2.5,117.0,2.75,11.25,118.0,113.97,91.51
2018,5,15,7,30,5.0,146.0,2.7,11.7,148.0,143.37,115.52
2018,5,15,7,45,12.5,173.0,2.6,12.15,179.5,173.73,139.95
2018,5,15,8,0,20.0,200.0,2.5,12.6,211.0,204.97,164.72
2018,5,15,8,15,162.0,223.0,2.5,13.05,326.5,318.38,257.19
2018,5,15,8,30,304.0,246.0,2.5,13.5,442.0,444.41,356.76
2018,5,15,8,45,445.0,229.0,2.5,13.95,537.5,543.45,433.51
2018,5,15,9,0,586.0,212.0,2.5,14.4,633.0,651.83,515.26
2018,5,15,9,15,578.5,225.5,2.55,14.85,659.5,684.13,536.94
2018,5,15,9,30,571.0,239.0,2.6,15.3,686.0,714.22,557.17
2018,5,15,9,45,608.0,235.5,2.7,15.7,729.5,762.76,591.81
2018,5,15,10,0,645.0,232.0,2.8,16.1,773.0,811.67,626.07
2018,5,15,10,15,774.0,176.0,2.9,16.45,845.5,887.47,678.48
2018,5,15,10,30,903.0,120.0,3.0,16.8,918.0,965.05,730.03
2018,5,15,10,45,907.0,121.0,3.15,17.1,937.5,988.91,745.15
2018,5,15,11,0,911.0,122.0,3.3,17.4,957.0,1009.72,758.71
2018,5,15,11,15,914.0,122.0,3.45,17.65,969.5,1025.36,769.03
2018,5,15,11,30,917.0,122.0,3.6,17.9,982.0,1037.73,777.27
2018,5,15,11,45,918.5,122.0,3.75,18.1,987.0,1045.27,782.53
2018,5,15,12,0,920.0,122.0,3.9,18.3,992.0,1049.42,785.63
2018,5,15,12,15,920.0,121.0,4.05,18.35,989.0,1047.62,785.32
2018,5,15,12,30,920.0,120.0,4.2,18.4,986.0,1042.4,782.82
2018,5,15,12,45,918.5,119.0,4.35,18.45,975.5,1032.29,777.11
2018,5,15,13,0,917.0,118.0,4.5,18.5,965.0,1018.83,769.59
2018,5,15,13,15,913.0,117.0,4.65,18.35,947.0,999.68,758.92
2018,5,15,13,30,909.0,116.0,4.8,18.2,929.0,977.41,746.02
2018,5,15,13,45,903.5,114.5,4.9,18.05,904.0,950.23,729.18
2018,5,15,14,0,898.0,113.0,5.0,17.9,879.0,920.24,710.25
2018,5,15,14,15,890.0,112.0,5.05,17.6,848.0,885.94,688.16
2018,5,15,14,30,882.0,111.0,5.1,17.3,817.0,849.31,664.17
2018,5,15,14,45,871.5,109.5,5.15,17.0,780.0,808.03,636.53
2018,5,15,15,0,861.0,108.0,5.2,16.7,743.0,764.99,607.24
2018,5,15,15,15,847.5,105.5,5.2,16.7,700.5,717.27,573.16
2018,5,15,15,30,834.0,103.0,5.2,16.7,658.0,669.81,538.15
2018,5,15,15,45,814.5,101.0,5.15,15.7,611.0,616.69,498.49
2018,5,15,16,0,795.0,99.0,5.1,14.7,564.0,563.61,457.63
2018,5,15,16,15,765.0,96.5,5.05,14.15,512.0,504.8,410.19
2018,5,15,16,30,735.0,94.0,5.0,13.6,460.0,447.68,362.77
2018,5,15,16,45,715.0,88.0,4.95,13.05,412.5,392.63,315.68
2018,5,15,17,0,695.0,82.0,4.9,12.5,365.0,339.34,268.62
2018,5,15,17,15,655.0,76.5,4.8,12.05,314.0,281.74,217.15
2018,5,15,17,30,615.0,71.0,4.7,11.6,263.0,228.06,168.53
2018,5,15,17,45,556.5,64.5,4.55,11.15,214.0,173.84,120.62
2018,5,15,18,0,498.0,58.0,4.4,10.7,165.0,126.12,80.17
2018,5,15,18,15,409.0,48.5,4.2,10.4,121.0,79.5,45.46
2018,5,15,18,30,320.0,39.0,4.0,10.1,77.0,43.17,23.56
2018,5,15,18,45,200.5,26.0,3.8,9.8,46.0,20.36,8.37
2018,5,15,19,0,81.0,13.0,3.6,9.5,15.0,12.78,0.0
2018,5,15,19,15,40.5,6.5,3.45,9.35,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,2.1,7.3,4.0,0.0,0.0
2018,5,16,5,0,38.0,8.0,2.2,7.5,8.0,7.86,0.0
2018,5,16,5,15,148.5,21.0,2.45,8.0,33.0,16.71,0.0
2018,5,16,5,30,259.0,34.0,2.7,8.5,58.0,26.95,16.95
2018,5,16,5,45,361.5,44.0,2.95,9.0,100.0,59.37,32.89
2018,5,16,6,0,464.0,54.0,3.2,9.5,142.0,102.52,61.92
2018,5,16,6,15,520.5,62.0,3.2,9.95,188.5,147.64,98.61
2018,5,16,6,30,577.0,70.0,3.2,10.4,235.0,199.14,143.39
2018,5,16,6,45,598.5,80.0,3.2,10.85,281.0,248.84,188.84
2018,5,16,7,0,620.0,90.0,3.2,11.3,327.0,300.61,235.59
2018,5,16,7,15,684.5,89.5,3.2,11.7,386.0,360.81,287.83
2018,5,16,7,30,749.0,89.0,3.2,12.1,445.0,427.72,344.53
2018,5,16,7,45,763.5,95.5,3.15,12.55,492.5,481.61,389.5
2018,5,16,8,0,778.0,102.0,3.1,13.0,540.0,535.78,433.17
2018,5,16,8,15,815.0,99.5,3.15,13.45,593.5,594.35,479.36
2018,5,16,8,30,852.0,97.0,3.2,13.9,647.0,653.67,524.88
2018,5,16,8,45,770.5,131.5,3.2,14.3,654.5,672.24,536.73
2018,5,16,9,0,689.0,166.0,3.2,14.7,662.0,681.61,541.24
2018,5,16,9,15,658.0,189.5,3.25,14.95,683.5,709.87,560.62
2018,5,16,9,30,627.0,213.0,3.3,15.2,705.0,733.86,576.34
2018,5,16,9,45,442.0,282.5,3.4,15.5,636.5,668.36,522.94
2018,5,16,10,0,257.0,352.0,3.5,15.8,568.0,586.4,456.75
2018,5,16,10,15,224.5,381.5,3.55,15.95,574.5,595.23,461.76
2018,5,16,10,30,192.0,411.0,3.6,16.1,581.0,595.92,460.35
2018,5,16,10,45,248.0,404.5,3.6,16.25,629.0,653.16,503.28
2018,5,16,11,0,304.0,398.0,3.6,16.4,677.0,705.8,542.12
2018,5,16,11,15,314.0,403.5,3.55,16.55,695.0,726.15,555.8
2018,5,16,11,30,324.0,409.0,3.5,16.7,713.0,745.46,568.87
2018,5,16,11,45,271.0,436.0,3.45,16.8,691.5,722.82,550.05
2018,5,16,12,0,218.0,463.0,3.4,16.9,670.0,691.86,525.69
2018,5,16,12,15,198.5,460.5,3.45,17.0,648.5,669.56,509.37
2018,5,16,12,30,179.0,458.0,3.5,17.1,627.0,646.47,492.38
2018,5,16,12,45,372.5,368.0,3.5,17.2,714.5,755.62,577.73
2018,5,16,13,0,566.0,278.0,3.5,17.3,802.0,848.73,649.11
2018,5,16,13,15,538.0,289.5,3.6,17.3,780.0,822.86,630.2
2018,5,16,13,30,510.0,301.0,3.7,17.3,758.0,797.13,612.11
2018,5,16,13,45,442.5,314.5,3.75,17.3,703.0,736.32,567.74
2018,5,16,14,0,375.0,328.0,3.8,17.3,648.0,677.0,523.99
2018,5,16,14,15,428.0,298.0,3.85,17.15,651.0,680.28,529.4
2018,5,16,14,30,481.0,268.0,3.9,17.0,654.0,678.92,530.94
2018,5,16,14,45,432.5,268.0,3.95,16.85,603.0,622.0,488.8
2018,5,16,15,0,384.0,268.0,4.0,16.7,552.0,567.31,447.94
2018,5,16,15,15,570.5,202.5,4.0,16.7,597.0,619.92,492.12
2018,5,16,15,30,757.0,137.0,4.0,16.7,642.0,653.54,520.31
2018,5,16,15,45,786.5,117.5,4.1,16.2,609.5,616.5,493.29
2018,5,16,16,0,816.0,98.0,4.2,15.7,577.0,575.41,462.42
2018,5,16,16,15,795.5,94.0,4.2,15.25,527.5,519.11,417.66
2018,5,16,16,30,775.0,90.0,4.2,14.8,478.0,463.5,372.05
2018,5,16,16,45,746.5,85.0,4.2,14.4,426.0,404.44,322.24
2018,5,16,17,0,718.0,80.0,4.2,14.0,374.0,346.67,272.06
2018,5,16,17,15,679.5,74.5,4.15,13.5,322.0,288.29,220.45
2018,5,16,17,30,641.0,69.0,4.1,13.0,270.0,233.64,171.33
2018,5,16,17,45,585.0,62.5,4.05,12.5,220.5,178.44,122.74
2018,5,16,18,0,529.0,56.0,4.0,12.0,171.0,129.43,81.21
2018,5,16,18,15,442.0,47.5,3.8,11.45,126.5,82.09,46.04
2018,5,16,18,30,355.0,39.0,3.6,10.9,82.0,44.81,23.86
2018,5,16,18,45,226.5,26.0,3.4,10.35,49.0,20.85,9.3
2018,5,16,19,0,98.0,13.0,3.2,9.8,16.0,12.78,0.0
2018,5,16,19,15,49.0,6.5,3.1,9.55,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,17,4,45,21.5,4.0,1.65,6.75,4.0,0.0,0.0
2018,5,17,5,0,43.0,8.0,1.7,7.0,8.0,7.86,0.0
2018,5,17,5,15,155.5,21.0,2.05,7.65,34.0,16.66,0.0
2018,5,17,5,30,268.0,34.0,2.4,8.3,60.0,28.38,18.35
2018,5,17,5,45,366.5,44.0,2.7,9.0,101.5,60.12,33.24
2018,5,17,6,0,465.0,54.0,3.0,9.7,143.0,103.21,62.4
2018,5,17,6,15,530.5,60.5,3.05,10.3,191.0,148.53,98.86
2018,5,17,6,30,596.0,67.0,3.1,10.9,239.0,201.22,144.26
2018,5,17,6,45,640.0,72.5,3.15,11.45,290.0,253.96,191.62
2018,5,17,7,0,684.0,78.0,3.2,12.0,341.0,311.19,242.56
2018,5,17,7,15,716.5,82.0,3.15,12.55,392.0,367.36,291.89
2018,5,17,7,30,749.0,86.0,3.1,13.1,443.0,425.32,341.29
2018,5,17,7,45,772.5,89.5,3.05,13.65,493.0,480.65,387.13
2018,5,17,8,0,796.0,93.0,3.0,14.2,543.0,537.14,432.32
2018,5,17,8,15,814.0,96.0,3.0,14.65,590.0,590.68,474.07
2018,5,17,8,30,832.0,99.0,3.0,15.1,637.0,644.27,514.59
2018,5,17,8,45,846.0,101.0,2.95,15.5,680.0,692.44,549.46
2018,5,17,9,0,860.0,103.0,2.9,15.9,723.0,740.8,582.06
2018,5,17,9,15,872.0,104.5,2.95,16.3,762.0,785.98,612.33
2018,5,17,9,30,884.0,106.0,3.0,16.7,801.0,829.63,641.14
2018,5,17,9,45,893.5,106.5,3.0,17.1,834.0,868.37,665.86
2018,5,17,10,0,903.0,107.0,3.0,17.5,867.0,904.96,688.84
2018,5,17,10,15,909.0,108.0,3.1,17.9,893.5,936.53,708.93
2018,5,17,10,30,915.0,109.0,3.2,18.3,920.0,965.37,727.12
2018,5,17,10,45,918.5,110.0,3.3,18.65,939.5,988.97,741.88
2018,5,17,11,0,922.0,111.0,3.4,19.0,959.0,1009.46,754.62
2018,5,17,11,15,924.0,112.0,3.5,19.2,971.5,1025.27,764.74
2018,5,17,11,30,926.0,113.0,3.6,19.4,984.0,1037.76,772.77
2018,5,17,11,45,926.5,113.0,3.75,19.65,988.0,1044.35,777.21
2018,5,17,12,0,927.0,113.0,3.9,19.9,992.0,1047.52,779.5
2018,5,17,12,15,928.0,111.5,4.05,19.9,989.5,1046.22,779.67
2018,5,17,12,30,929.0,110.0,4.2,19.9,987.0,1041.47,777.64
2018,5,17,12,45,929.5,107.5,4.4,19.95,977.0,1031.75,772.52
2018,5,17,13,0,930.0,105.0,4.6,20.0,967.0,1018.61,765.74
2018,5,17,13,15,926.5,104.5,4.75,19.85,949.5,1000.3,755.64
2018,5,17,13,30,923.0,104.0,4.9,19.7,932.0,978.81,743.29
2018,5,17,13,45,918.5,102.5,5.05,19.6,907.5,952.31,727.2
2018,5,17,14,0,914.0,101.0,5.2,19.5,883.0,922.9,708.9
2018,5,17,14,15,907.0,99.5,5.3,19.2,852.0,888.57,687.15
2018,5,17,14,30,900.0,98.0,5.4,18.9,821.0,851.8,663.38
2018,5,17,14,45,891.0,96.5,5.5,18.6,784.5,811.18,636.5
2018,5,17,15,0,882.0,95.0,5.6,18.3,748.0,768.66,607.82
2018,5,17,15,15,869.5,93.0,5.6,18.3,706.0,721.42,574.15
2018,5,17,15,30,857.0,91.0,5.6,18.3,664.0,673.02,539.15
2018,5,17,15,45,842.0,88.0,5.6,17.5,618.0,621.1,500.29
2018,5,17,16,0,827.0,85.0,5.6,16.7,572.0,568.76,459.86
2018,5,17,16,15,806.5,82.5,5.55,16.2,523.5,514.0,415.6
2018,5,17,16,30,786.0,80.0,5.5,15.7,475.0,459.44,370.18
2018,5,17,16,45,758.0,76.5,5.4,15.2,424.0,401.61,320.79
2018,5,17,17,0,730.0,73.0,5.3,14.7,373.0,345.79,271.73
2018,5,17,17,15,691.0,68.5,5.15,14.15,321.5,287.76,220.05
2018,5,17,17,30,652.0,64.0,5.0,13.6,270.0,232.47,170.15
2018,5,17,17,45,595.0,58.5,4.85,13.05,220.5,177.43,121.53
2018,5,17,18,0,538.0,53.0,4.7,12.5,171.0,128.64,80.11
2018,5,17,18,15,449.0,46.0,4.55,12.05,127.0,81.96,45.47
2018,5,17,18,30,360.0,39.0,4.4,11.6,83.0,45.52,24.03
2018,5,17,18,45,228.5,26.5,4.2,11.2,50.0,21.19,10.0
2018,5,17,19,0,97.0,14.0,4.0,10.8,17.0,13.76,0.0
2018,5,17,19,15,48.5,7.0,3.95,10.55,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,18,4,45,19.5,4.0,2.85,8.35,4.0,0.0,0.0
2018,5,18,5,0,39.0,8.0,2.9,8.5,8.0,7.86,0.0
2018,5,18,5,15,148.5,22.0,3.1,8.9,34.5,17.46,0.0
2018,5,18,5,30,258.0,36.0,3.3,9.3,61.0,29.48,19.33
2018,5,18,5,45,359.0,45.5,3.5,9.65,102.5,61.59,34.52
2018,5,18,6,0,460.0,55.0,3.7,10.0,144.0,104.15,63.35
2018,5,18,6,15,274.0,71.0,3.75,10.45,128.5,113.99,80.58
2018,5,18,6,30,88.0,87.0,3.8,10.9,113.0,103.66,80.36
2018,5,18,6,45,79.5,119.5,3.85,11.35,146.0,137.47,109.8
2018,5,18,7,0,71.0,152.0,3.9,11.8,179.0,170.6,137.91
2018,5,18,7,15,104.0,178.0,3.85,12.2,224.5,214.3,173.71
2018,5,18,7,30,137.0,204.0,3.8,12.6,270.0,261.01,211.67
2018,5,18,7,45,251.5,208.0,3.8,13.05,344.5,332.48,269.65
2018,5,18,8,0,366.0,212.0,3.8,13.5,419.0,413.76,335.01
2018,5,18,8,15,536.5,178.0,3.8,13.95,510.5,504.65,408.07
2018,5,18,8,30,707.0,144.0,3.8,14.4,602.0,609.45,490.45
2018,5,18,8,45,780.5,126.5,3.75,14.9,664.0,674.81,539.86
2018,5,18,9,0,854.0,109.0,3.7,15.4,726.0,742.82,588.29
2018,5,18,9,15,874.5,106.5,3.7,15.8,767.5,790.27,620.25
2018,5,18,9,30,895.0,104.0,3.7,16.2,809.0,836.8,651.2
2018,5,18,9,45,905.0,104.0,3.7,16.6,842.5,875.79,676.4
2018,5,18,10,0,915.0,104.0,3.7,17.0,876.0,912.63,699.86
2018,5,18,10,15,907.0,113.5,3.75,17.35,898.5,940.53,717.38
2018,5,18,10,30,899.0,123.0,3.8,17.7,921.0,964.95,732.52
2018,5,18,10,45,902.0,125.0,3.85,18.0,940.5,988.73,747.36
2018,5,18,11,0,905.0,127.0,3.9,18.3,960.0,1009.44,760.14
2018,5,18,11,15,882.0,143.5,4.0,18.55,964.5,1016.09,763.95
2018,5,18,11,30,859.0,160.0,4.1,18.8,969.0,1024.89,769.43
2018,5,18,11,45,902.0,133.5,4.15,19.0,986.5,1040.84,779.62
2018,5,18,12,0,945.0,107.0,4.2,19.2,1004.0,1059.53,791.66
2018,5,18,12,15,942.5,108.5,4.35,19.2,1001.0,1057.79,791.35
2018,5,18,12,30,940.0,110.0,4.5,19.2,998.0,1052.57,789.28
2018,5,18,12,45,935.0,111.5,4.65,19.2,987.0,1041.45,783.53
2018,5,18,13,0,930.0,113.0,4.8,19.2,976.0,1027.01,775.55
2018,5,18,13,15,904.5,125.5,4.9,19.05,952.0,1000.84,759.54
2018,5,18,13,30,879.0,138.0,5.0,18.9,928.0,972.23,741.78
2018,5,18,13,45,828.0,163.5,5.1,18.7,891.5,935.95,718.64
2018,5,18,14,0,777.0,189.0,5.2,18.5,855.0,894.17,691.34
2018,5,18,14,15,740.0,199.0,5.2,18.25,815.0,851.57,662.67
2018,5,18,14,30,703.0,209.0,5.2,18.0,775.0,806.04,631.33
2018,5,18,14,45,707.5,195.0,5.25,17.7,742.0,769.6,606.62
2018,5,18,15,0,712.0,181.0,5.3,17.4,709.0,730.8,579.59
2018,5,18,15,15,747.5,153.0,5.3,17.4,679.5,697.79,556.22
2018,5,18,15,30,783.0,125.0,5.3,17.4,650.0,659.56,528.26
2018,5,18,15,45,741.5,126.5,5.35,16.5,595.5,598.59,482.5
2018,5,18,16,0,700.0,128.0,5.4,15.6,541.0,539.55,437.01
2018,5,18,16,15,736.0,108.0,5.4,15.1,509.0,502.7,407.61
2018,5,18,16,30,772.0,88.0,5.4,14.6,477.0,461.59,373.23
2018,5,18,16,45,744.5,84.5,5.4,14.1,427.0,404.69,324.64
2018,5,18,17,0,717.0,81.0,5.4,13.6,377.0,348.92,275.68
2018,5,18,17,15,677.5,76.0,5.3,13.05,325.5,290.79,223.91
2018,5,18,17,30,638.0,71.0,5.2,12.5,274.0,236.47,174.79
2018,5,18,17,45,580.5,64.5,5.1,11.95,224.0,181.07,125.81
2018,5,18,18,0,523.0,58.0,5.0,11.4,174.0,132.0,84.02
2018,5,18,18,15,434.0,49.5,4.85,11.0,129.0,84.63,48.47
2018,5,18,18,30,345.0,41.0,4.7,10.6,84.0,47.52,25.92
2018,5,18,18,45,221.5,28.5,4.5,10.2,51.5,22.27,11.3
2018,5,18,19,0,98.0,16.0,4.3,9.8,19.0,15.73,0.0
2018,5,18,19,15,49.0,8.0,4.25,9.6,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,7.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,4.3,8.35,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,4.3,8.4,8.0,7.86,0.0
2018,5,19,5,15,133.5,23.0,4.4,8.6,34.5,18.25,0.0
2018,5,19,5,30,234.0,38.0,4.5,8.8,61.0,31.43,21.15
2018,5,19,5,45,326.0,49.0,4.6,9.0,101.5,62.49,36.38
2018,5,19,6,0,418.0,60.0,4.7,9.2,142.0,104.56,65.77
2018,5,19,6,15,486.0,68.5,4.75,9.55,190.5,149.64,102.28
2018,5,19,6,30,554.0,77.0,4.8,9.9,239.0,202.42,147.89
2018,5,19,6,45,569.5,88.0,4.85,10.2,282.5,250.03,192.0
2018,5,19,7,0,585.0,99.0,4.9,10.5,326.0,299.06,236.94
2018,5,19,7,15,614.5,108.0,4.95,11.0,376.0,352.92,284.63
2018,5,19,7,30,644.0,117.0,5.0,11.5,426.0,409.29,333.28
2018,5,19,7,45,714.5,110.0,5.05,11.95,487.5,472.61,386.64
2018,5,19,8,0,785.0,103.0,5.1,12.4,549.0,542.1,443.88
2018,5,19,8,15,760.5,121.0,5.1,12.85,583.0,584.55,477.52
2018,5,19,8,30,736.0,139.0,5.1,13.3,617.0,623.5,507.31
2018,5,19,8,45,799.5,124.0,5.15,13.75,675.5,685.75,555.93
2018,5,19,9,0,863.0,109.0,5.2,14.2,734.0,749.75,602.75
2018,5,19,9,15,875.5,110.5,5.25,14.5,773.5,795.37,634.77
2018,5,19,9,30,888.0,112.0,5.3,14.8,813.0,839.5,665.44
2018,5,19,9,45,897.5,113.0,5.35,15.15,846.5,878.83,692.19
2018,5,19,10,0,907.0,114.0,5.4,15.5,880.0,916.01,717.19
2018,5,19,10,15,912.5,116.0,5.5,15.7,907.0,948.21,739.22
2018,5,19,10,30,918.0,118.0,5.6,15.9,934.0,977.65,759.28
2018,5,19,10,45,921.0,120.0,5.65,16.1,954.0,1001.81,775.27
2018,5,19,11,0,924.0,122.0,5.7,16.3,974.0,1022.85,789.11
2018,5,19,11,15,925.0,123.5,5.8,16.35,986.0,1038.19,799.85
2018,5,19,11,30,926.0,125.0,5.9,16.4,998.0,1050.19,808.38
2018,5,19,11,45,924.5,126.5,5.95,16.5,1002.0,1056.31,812.42
2018,5,19,12,0,923.0,128.0,6.0,16.6,1006.0,1059.0,814.21
2018,5,19,12,15,921.0,129.5,6.05,16.55,1003.5,1057.78,813.87
2018,5,19,12,30,919.0,131.0,6.1,16.5,1001.0,1053.15,811.29
2018,5,19,12,45,915.5,132.0,6.15,16.45,990.5,1043.19,805.07
2018,5,19,13,0,912.0,133.0,6.2,16.4,980.0,1029.94,796.65
2018,5,19,13,15,907.0,132.5,6.2,16.25,962.0,1010.53,783.94
2018,5,19,13,30,902.0,132.0,6.2,16.1,944.0,988.06,769.11
2018,5,19,13,45,895.0,132.0,6.2,16.0,919.0,961.32,751.09
2018,5,19,14,0,888.0,132.0,6.2,15.9,894.0,931.87,731.11
2018,5,19,14,15,880.5,130.0,6.2,15.7,863.0,897.43,707.71
2018,5,19,14,30,873.0,128.0,6.2,15.5,832.0,860.66,682.46
2018,5,19,14,45,863.0,126.5,6.15,15.3,795.5,822.89,656.09
2018,5,19,15,0,853.0,125.0,6.1,15.1,759.0,780.34,625.95
2018,5,19,15,15,839.0,122.0,6.1,15.1,716.0,731.84,590.75
2018,5,19,15,30,825.0,119.0,6.1,15.1,673.0,682.38,553.21
2018,5,19,15,45,806.0,116.5,6.0,14.55,626.5,629.56,512.38
2018,5,19,16,0,787.0,114.0,5.9,14.0,580.0,576.75,470.53
2018,5,19,16,15,759.5,111.0,5.85,13.55,529.5,518.89,423.48
2018,5,19,16,30,732.0,108.0,5.8,13.1,479.0,462.61,376.47
2018,5,19,16,45,695.5,104.5,5.75,12.65,426.5,403.71,326.15
2018,5,19,17,0,659.0,101.0,5.7,12.2,374.0,347.78,277.14
2018,5,19,17,15,610.0,96.0,5.6,11.65,322.5,289.66,225.79
2018,5,19,17,30,561.0,91.0,5.5,11.1,271.0,236.49,178.26
2018,5,19,17,45,492.0,83.0,5.4,10.55,220.5,181.49,130.42
2018,5,19,18,0,423.0,75.0,5.3,10.0,170.0,133.04,89.83
2018,5,19,18,15,329.0,63.0,5.15,9.65,125.5,87.24,55.23
2018,5,19,18,30,235.0,51.0,5.0,9.3,81.0,51.99,32.27
2018,5,19,18,45,138.5,33.5,4.85,8.95,49.5,27.6,15.91
2018,5,19,19,0,42.0,16.0,4.7,8.6,18.0,15.73,0.0
2018,5,19,19,15,21.0,8.0,4.65,8.5,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,8.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.0,3.95,8.3,3.0,0.0,0.0
2018,5,20,5,0,15.0,6.0,4.0,8.3,6.0,5.9,0.0
2018,5,20,5,15,55.5,15.5,4.05,8.4,20.5,13.24,0.0
2018,5,20,5,30,96.0,25.0,4.1,8.5,35.0,21.96,13.2
2018,5,20,5,45,73.5,22.0,4.15,8.65,32.0,24.64,12.87
2018,5,20,6,0,51.0,19.0,4.2,8.8,29.0,23.92,12.82
2018,5,20,6,15,26.0,36.5,4.2,8.95,41.5,40.07,28.14
2018,5,20,6,30,1.0,54.0,4.2,9.1,54.0,52.41,39.95
2018,5,20,6,45,15.0,98.5,4.2,9.3,104.0,99.11,79.71
2018,5,20,7,0,29.0,143.0,4.2,9.5,154.0,147.7,120.58
2018,5,20,7,15,38.0,166.5,4.15,9.65,183.5,176.11,144.09
2018,5,20,7,30,47.0,190.0,4.1,9.8,213.0,205.59,168.27
2018,5,20,7,45,80.0,219.5,4.1,10.0,263.0,254.02,207.9
2018,5,20,8,0,113.0,249.0,4.1,10.2,313.0,307.99,251.59
2018,5,20,8,15,157.5,273.0,4.1,10.3,371.0,365.04,297.55
2018,5,20,8,30,202.0,297.0,4.1,10.4,429.0,426.14,346.15
2018,5,20,8,45,231.5,309.5,4.05,10.5,470.0,469.11,379.65
2018,5,20,9,0,261.0,322.0,4.0,10.6,511.0,517.71,417.12
2018,5,20,9,15,386.5,300.5,4.05,10.7,597.5,605.09,486.7
2018,5,20,9,30,512.0,279.0,4.1,10.8,684.0,705.36,564.41
2018,5,20,9,45,591.0,255.0,4.15,10.95,741.0,768.03,612.0
2018,5,20,10,0,670.0,231.0,4.2,11.1,798.0,832.86,660.74
2018,5,20,10,15,690.5,230.5,4.25,11.35,830.5,870.45,686.94
2018,5,20,10,30,711.0,230.0,4.3,11.6,863.0,906.7,711.73
2018,5,20,10,45,769.5,205.0,4.35,11.9,903.5,952.38,742.92
2018,5,20,11,0,828.0,180.0,4.4,12.2,944.0,994.16,771.03
2018,5,20,11,15,851.5,167.0,4.45,12.65,962.0,1015.77,784.48
2018,5,20,11,30,875.0,154.0,4.5,13.1,980.0,1028.81,792.17
2018,5,20,11,45,841.5,177.0,4.55,13.6,974.5,1030.68,792.11
2018,5,20,12,0,808.0,200.0,4.6,14.1,969.0,1022.92,785.58
2018,5,20,12,15,788.0,210.0,4.65,14.45,958.5,1012.26,777.68
2018,5,20,12,30,768.0,220.0,4.7,14.8,948.0,1003.22,771.01
2018,5,20,12,45,783.0,209.5,4.75,15.15,944.5,996.54,766.08
2018,5,20,13,0,798.0,199.0,4.8,15.5,941.0,991.15,762.14
2018,5,20,13,15,710.5,244.0,4.9,15.45,895.5,943.91,730.42
2018,5,20,13,30,623.0,289.0,5.0,15.4,850.0,892.24,693.2
2018,5,20,13,45,449.5,349.0,5.1,15.35,748.0,777.48,606.62
2018,5,20,14,0,276.0,409.0,5.2,15.3,646.0,665.63,520.22
2018,5,20,14,15,327.0,376.5,5.3,14.8,647.5,667.61,525.89
2018,5,20,14,30,378.0,344.0,5.4,14.3,649.0,665.53,527.93
2018,5,20,14,45,463.5,296.5,5.45,13.85,653.5,675.64,539.71
2018,5,20,15,0,549.0,249.0,5.5,13.4,658.0,674.12,542.47
2018,5,20,15,15,447.0,263.5,5.5,13.4,584.0,591.41,477.16
2018,5,20,15,30,345.0,278.0,5.5,13.4,510.0,512.8,414.5
2018,5,20,15,45,433.5,232.0,5.55,12.3,503.0,508.93,415.36
2018,5,20,16,0,522.0,186.0,5.6,11.2,496.0,492.97,405.5
2018,5,20,16,15,435.0,189.0,5.5,10.85,432.5,422.19,347.26
2018,5,20,16,30,348.0,192.0,5.4,10.5,369.0,357.44,293.56
2018,5,20,16,45,339.0,172.0,5.3,10.2,329.5,314.49,257.37
2018,5,20,17,0,330.0,152.0,5.2,9.9,290.0,272.18,220.88
2018,5,20,17,15,292.0,132.5,5.05,9.7,242.5,221.84,177.44
2018,5,20,17,30,254.0,113.0,4.9,9.5,195.0,175.6,137.37
2018,5,20,17,45,294.0,92.0,4.7,9.35,171.0,148.33,110.63
2018,5,20,18,0,334.0,71.0,4.5,9.2,147.0,116.43,79.88
2018,5,20,18,15,259.0,58.5,4.35,9.1,108.5,76.98,49.5
2018,5,20,18,30,184.0,46.0,4.2,9.0,70.0,45.98,28.44
2018,5,20,18,45,106.0,30.5,4.05,8.95,43.0,25.31,14.49
2018,5,20,19,0,28.0,15.0,3.9,8.9,16.0,14.74,0.0
2018,5,20,19,15,14.0,7.5,3.75,8.85,8.0,7.37,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,21,4,45,12.5,4.5,1.6,8.0,4.5,0.0,0.0
2018,5,21,5,0,25.0,9.0,1.7,8.1,9.0,8.85,0.0
2018,5,21,5,15,111.0,25.0,1.8,8.35,35.5,19.86,2.18
2018,5,21,5,30,197.0,41.0,1.9,8.6,62.0,34.33,23.92
2018,5,21,5,45,285.0,53.5,2.0,8.85,101.5,64.64,39.5
2018,5,21,6,0,373.0,66.0,2.1,9.1,141.0,104.75,67.87
2018,5,21,6,15,443.0,75.5,2.1,9.5,189.0,148.82,103.25
2018,5,21,6,30,513.0,85.0,2.1,9.9,237.0,201.58,148.06
2018,5,21,6,45,565.0,92.0,2.1,10.25,288.5,253.52,193.78
2018,5,21,7,0,617.0,99.0,2.1,10.6,340.0,310.9,243.93
2018,5,21,7,15,653.0,104.0,2.05,11.15,391.0,365.11,290.73
2018,5,21,7,30,689.0,109.0,2.0,11.7,442.0,422.45,338.74
2018,5,21,7,45,717.0,113.0,1.95,12.3,492.0,477.6,383.5
2018,5,21,8,0,745.0,117.0,1.9,12.9,542.0,534.44,428.01
2018,5,21,8,15,766.5,120.5,1.9,13.5,590.0,588.31,468.98
2018,5,21,8,30,788.0,124.0,1.9,14.1,638.0,642.42,508.81
2018,5,21,8,45,805.0,126.0,1.9,14.7,681.5,692.07,544.2
2018,5,21,9,0,822.0,128.0,1.9,15.3,725.0,741.21,577.19
2018,5,21,9,15,841.0,125.5,2.0,15.85,764.5,786.53,607.13
2018,5,21,9,30,860.0,123.0,2.1,16.4,804.0,828.21,634.18
2018,5,21,9,45,878.0,119.0,2.2,16.95,839.0,868.71,660.16
2018,5,21,10,0,896.0,115.0,2.3,17.5,874.0,907.63,684.8
2018,5,21,10,15,901.5,116.5,2.4,17.95,900.0,938.97,704.43
2018,5,21,10,30,907.0,118.0,2.5,18.4,926.0,967.6,722.22
2018,5,21,10,45,910.5,119.0,2.6,18.85,945.5,990.97,736.49
2018,5,21,11,0,914.0,120.0,2.7,19.3,965.0,1011.26,748.79
2018,5,21,11,15,916.5,121.0,2.8,19.65,977.5,1027.42,758.71
2018,5,21,11,30,919.0,122.0,2.9,20.0,990.0,1040.32,766.6
2018,5,21,11,45,919.5,122.0,3.05,20.35,994.5,1046.87,770.91
2018,5,21,12,0,920.0,122.0,3.2,20.7,999.0,1050.06,773.13
2018,5,21,12,15,917.0,123.0,3.35,20.85,995.0,1047.36,772.17
2018,5,21,12,30,914.0,124.0,3.5,21.0,991.0,1041.29,769.11
2018,5,21,12,45,909.5,125.0,3.7,21.2,980.0,1030.43,763.15
2018,5,21,13,0,905.0,126.0,3.9,21.4,969.0,1016.34,755.04
2018,5,21,13,15,900.0,125.5,4.1,21.35,950.5,997.1,744.17
2018,5,21,13,30,895.0,125.0,4.3,21.3,932.0,974.84,731.19
2018,5,21,13,45,889.0,123.5,4.45,21.25,907.0,947.74,714.56
2018,5,21,14,0,883.0,122.0,4.6,21.2,882.0,917.92,696.36
2018,5,21,14,15,874.5,120.0,4.75,20.9,850.5,882.85,674.92
2018,5,21,14,30,866.0,118.0,4.9,20.6,819.0,845.54,651.53
2018,5,21,14,45,855.5,116.0,5.05,20.3,782.0,804.58,625.09
2018,5,21,15,0,845.0,114.0,5.2,20.0,745.0,761.91,596.95
2018,5,21,15,15,831.5,112.0,5.2,20.0,703.5,717.29,565.57
2018,5,21,15,30,818.0,110.0,5.2,20.0,662.0,669.64,530.77
2018,5,21,15,45,800.5,107.0,5.4,19.0,616.0,617.72,493.44
2018,5,21,16,0,783.0,104.0,5.6,18.0,570.0,565.68,454.56
2018,5,21,16,15,760.5,100.0,5.6,17.3,521.0,510.12,410.57
2018,5,21,16,30,738.0,96.0,5.6,16.6,472.0,455.5,365.97
2018,5,21,16,45,708.0,91.5,5.65,15.95,421.5,397.64,317.44
2018,5,21,17,0,678.0,87.0,5.7,15.3,371.0,342.63,269.86
2018,5,21,17,15,635.5,81.5,5.65,14.5,320.0,285.15,219.51
2018,5,21,17,30,593.0,76.0,5.6,13.7,269.0,231.85,172.05
2018,5,21,17,45,533.0,70.0,5.5,12.95,220.5,178.81,125.67
2018,5,21,18,0,473.0,64.0,5.4,12.2,172.0,132.39,86.46
2018,5,21,18,15,385.0,55.0,5.35,11.7,128.5,87.16,52.34
2018,5,21,18,30,297.0,46.0,5.3,11.2,85.0,50.98,29.34
2018,5,21,18,45,187.5,32.0,5.2,10.65,53.0,25.01,14.41
2018,5,21,19,0,78.0,18.0,5.1,10.1,21.0,17.69,0.0
2018,5,21,19,15,39.0,9.0,5.05,9.95,10.5,8.85,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,22,4,45,18.5,4.5,3.2,8.45,5.0,0.0,0.0
2018,5,22,5,0,37.0,9.0,3.2,8.5,10.0,8.85,0.0
2018,5,22,5,15,139.0,24.0,3.3,8.75,37.5,18.95,3.0
2018,5,22,5,30,241.0,39.0,3.4,9.0,65.0,33.29,20.1
2018,5,22,5,45,301.5,46.5,3.5,9.25,96.0,59.79,34.68
2018,5,22,6,0,362.0,54.0,3.6,9.5,127.0,93.15,58.43
2018,5,22,6,15,181.5,69.0,3.6,9.7,105.5,97.28,70.62
2018,5,22,6,30,1.0,84.0,3.6,9.9,84.0,80.95,64.37
2018,5,22,6,45,26.5,118.0,3.55,10.15,128.0,120.92,97.66
2018,5,22,7,0,52.0,152.0,3.5,10.4,172.0,164.16,133.49
2018,5,22,7,15,80.5,178.0,3.55,10.7,214.5,204.07,166.28
2018,5,22,7,30,109.0,204.0,3.6,11.0,257.0,248.42,202.51
2018,5,22,7,45,122.5,229.0,3.6,11.25,294.5,286.34,233.07
2018,5,22,8,0,136.0,254.0,3.6,11.5,332.0,325.58,264.28
2018,5,22,8,15,170.0,276.5,3.7,12.1,382.0,375.97,303.91
2018,5,22,8,30,204.0,299.0,3.8,12.7,432.0,429.36,345.26
2018,5,22,8,45,208.0,321.0,3.9,13.25,464.5,464.13,371.02
2018,5,22,9,0,212.0,343.0,4.0,13.8,497.0,498.83,396.39
2018,5,22,9,15,272.5,341.5,4.1,14.15,550.5,557.66,441.66
2018,5,22,9,30,333.0,340.0,4.2,14.5,604.0,616.63,486.47
2018,5,22,9,45,462.0,300.0,4.3,14.9,682.5,702.67,552.87
2018,5,22,10,0,591.0,260.0,4.4,15.3,761.0,792.38,620.62
2018,5,22,10,15,639.5,248.5,4.5,15.55,806.0,842.28,656.82
2018,5,22,10,30,688.0,237.0,4.6,15.8,851.0,892.3,692.58
2018,5,22,10,45,789.5,185.0,4.7,16.05,904.0,947.78,730.85
2018,5,22,11,0,891.0,133.0,4.8,16.3,957.0,1002.18,767.98
2018,5,22,11,15,912.0,122.5,4.85,16.4,976.0,1024.55,782.76
2018,5,22,11,30,933.0,112.0,4.9,16.5,995.0,1044.07,795.85
2018,5,22,11,45,934.5,112.0,5.0,16.6,1000.0,1051.73,801.34
2018,5,22,12,0,936.0,112.0,5.1,16.7,1005.0,1055.97,804.66
2018,5,22,12,15,934.0,113.5,5.1,16.65,1002.5,1054.79,804.0
2018,5,22,12,30,932.0,115.0,5.1,16.6,1000.0,1050.19,801.14
2018,5,22,12,45,928.0,116.0,5.15,16.6,989.5,1039.7,794.62
2018,5,22,13,0,924.0,117.0,5.2,16.6,979.0,1025.91,785.93
2018,5,22,13,15,920.5,116.5,5.2,16.5,961.5,1007.86,774.26
2018,5,22,13,30,917.0,116.0,5.2,16.4,944.0,986.67,760.45
2018,5,22,13,45,912.0,114.5,5.2,16.3,919.5,960.04,742.85
2018,5,22,14,0,907.0,113.0,5.2,16.2,895.0,930.56,723.22
2018,5,22,14,15,899.5,111.5,5.2,16.0,864.0,896.22,700.32
2018,5,22,14,30,892.0,110.0,5.2,15.8,833.0,859.51,675.56
2018,5,22,14,45,882.5,108.0,5.2,15.65,796.0,818.49,647.33
2018,5,22,15,0,873.0,106.0,5.2,15.5,759.0,775.63,617.48
2018,5,22,15,15,860.0,104.0,5.2,15.5,717.0,728.62,583.87
2018,5,22,15,30,847.0,102.0,5.2,15.5,675.0,680.5,548.71
2018,5,22,15,45,830.5,99.0,5.1,14.95,628.5,629.16,509.38
2018,5,22,16,0,814.0,96.0,5.0,14.4,582.0,576.37,467.94
2018,5,22,16,15,792.5,92.5,4.95,14.0,533.0,520.39,422.7
2018,5,22,16,30,771.0,89.0,4.9,13.6,484.0,465.2,376.8
2018,5,22,16,45,742.0,85.5,4.85,13.2,433.0,407.82,327.84
2018,5,22,17,0,713.0,82.0,4.8,12.8,382.0,351.69,278.65
2018,5,22,17,15,651.5,80.0,4.7,12.3,326.5,289.62,224.23
2018,5,22,17,30,590.0,78.0,4.6,11.8,271.0,233.76,174.72
2018,5,22,17,45,501.0,72.5,4.5,11.3,216.5,175.19,124.56
2018,5,22,18,0,412.0,67.0,4.4,10.8,162.0,125.81,84.0
2018,5,22,18,15,339.5,56.0,4.25,10.35,121.5,83.5,51.36
2018,5,22,18,30,267.0,45.0,4.1,9.9,81.0,49.33,28.76
2018,5,22,18,45,170.5,30.5,3.9,9.5,50.0,23.67,13.67
2018,5,22,19,0,74.0,16.0,3.7,9.1,19.0,15.73,0.0
2018,5,22,19,15,37.0,8.0,3.65,8.95,9.5,7.86,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.5,2.3,8.6,5.0,0.0,0.0
2018,5,23,5,0,37.0,9.0,2.4,8.7,10.0,8.85,0.0
2018,5,23,5,15,114.5,20.5,2.5,8.85,31.5,15.96,2.47
2018,5,23,5,30,192.0,32.0,2.6,9.0,53.0,27.16,15.32
2018,5,23,5,45,211.0,35.5,2.75,9.2,69.5,44.43,24.8
2018,5,23,6,0,230.0,39.0,2.9,9.4,86.0,63.35,38.81
2018,5,23,6,15,115.0,34.5,2.95,9.65,58.0,52.77,35.25
2018,5,23,6,30,0.0,30.0,3.0,9.9,30.0,28.95,19.55
2018,5,23,6,45,0.0,50.0,3.0,10.15,50.0,48.3,36.24
2018,5,23,7,0,0.0,70.0,3.0,10.4,70.0,67.67,52.69
2018,5,23,7,15,0.0,85.0,3.1,10.7,85.0,82.18,64.77
2018,5,23,7,30,0.0,100.0,3.2,11.0,100.0,96.69,76.69
2018,5,23,7,45,0.0,107.0,3.25,11.35,107.0,103.51,82.01
2018,5,23,8,0,0.0,114.0,3.3,11.7,114.0,110.34,87.29
2018,5,23,8,15,2.5,136.0,3.4,12.2,137.5,133.25,105.82
2018,5,23,8,30,5.0,158.0,3.5,12.7,161.0,156.46,124.35
2018,5,23,8,45,4.0,155.5,3.65,13.2,158.0,153.63,121.45
2018,5,23,9,0,3.0,153.0,3.8,13.7,155.0,150.68,118.54
2018,5,23,9,15,6.0,177.0,3.9,14.15,181.5,176.64,139.12
2018,5,23,9,30,9.0,201.0,4.0,14.6,208.0,202.89,159.67
2018,5,23,9,45,10.5,214.0,4.15,15.05,222.5,217.32,170.64
2018,5,23,10,0,12.0,227.0,4.3,15.5,237.0,231.83,181.65
2018,5,23,10,15,13.5,243.0,4.4,15.85,254.5,249.38,195.02
2018,5,23,10,30,15.0,259.0,4.5,16.2,272.0,267.0,208.37
2018,5,23,10,45,14.5,251.5,4.55,16.5,264.5,259.53,202.12
2018,5,23,11,0,14.0,244.0,4.6,16.8,257.0,251.98,195.91
2018,5,23,11,15,14.0,249.0,4.65,16.95,262.0,257.19,199.77
2018,5,23,11,30,14.0,254.0,4.7,17.1,267.0,262.34,203.58
2018,5,23,11,45,18.0,289.0,4.75,17.2,306.0,301.15,233.58
2018,5,23,12,0,22.0,324.0,4.8,17.3,345.0,345.88,267.81
2018,5,23,12,15,21.5,326.5,4.85,17.3,347.0,341.98,264.74
2018,5,23,12,30,21.0,329.0,4.9,17.3,349.0,343.83,266.23
2018,5,23,12,45,49.0,368.5,4.9,17.3,414.5,417.22,323.24
2018,5,23,13,0,77.0,408.0,4.9,17.3,480.0,484.0,374.33
2018,5,23,13,15,274.5,373.0,4.9,17.2,622.5,648.64,504.04
2018,5,23,13,30,472.0,338.0,4.9,17.1,765.0,798.83,618.66
2018,5,23,13,45,568.0,285.0,4.9,17.0,785.0,822.05,638.5
2018,5,23,14,0,664.0,232.0,4.9,16.9,805.0,840.4,655.36
2018,5,23,14,15,788.5,166.0,4.9,16.7,823.0,859.16,670.43
2018,5,23,14,30,913.0,100.0,4.9,16.5,841.0,867.25,677.71
2018,5,23,14,45,905.5,98.0,4.95,16.3,805.0,827.16,650.59
2018,5,23,15,0,898.0,96.0,5.0,16.1,769.0,785.02,621.93
2018,5,23,15,15,886.0,94.0,5.0,16.1,727.0,737.79,588.42
2018,5,23,15,30,874.0,92.0,5.0,16.1,685.0,689.31,553.61
2018,5,23,15,45,860.5,89.0,5.0,15.35,639.0,637.86,515.39
2018,5,23,16,0,847.0,86.0,5.0,14.6,593.0,585.8,475.28
2018,5,23,16,15,828.5,83.0,4.95,14.1,544.5,530.81,430.97
2018,5,23,16,30,810.0,80.0,4.9,13.6,496.0,475.83,385.32
2018,5,23,16,45,784.5,76.0,4.85,13.1,444.5,417.5,335.61
2018,5,23,17,0,759.0,72.0,4.8,12.6,393.0,360.86,285.85
2018,5,23,17,15,722.5,68.0,4.65,12.0,341.5,302.61,233.77
2018,5,23,17,30,686.0,64.0,4.5,11.4,290.0,247.8,183.88
2018,5,23,17,45,634.0,58.5,4.4,10.85,239.5,190.68,132.8
2018,5,23,18,0,582.0,53.0,4.3,10.3,189.0,140.25,89.0
2018,5,23,18,15,501.0,46.0,4.1,9.85,143.0,91.3,51.21
2018,5,23,18,30,420.0,39.0,3.9,9.4,97.0,51.57,26.35
2018,5,23,18,45,287.5,28.5,3.7,8.9,61.0,22.23,12.73
2018,5,23,19,0,155.0,18.0,3.5,8.4,25.0,14.58,0.0
2018,5,23,19,15,77.5,9.0,3.35,8.2,12.5,8.85,0.0
2018,5,23,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
