Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.91,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,8.36,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,16.71,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,20.49,10.08
2018,6,13,5,30,457.0,35.0,3.2,10.7,92.0,35.24,18.17
2018,6,13,5,45,541.5,40.5,3.2,11.35,137.5,72.93,36.41
2018,6,13,6,0,626.0,46.0,3.2,12.0,183.0,121.53,70.33
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,170.57,110.81
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,225.29,158.63
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,280.02,207.73
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,338.09,258.93
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,395.79,308.67
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,454.25,357.28
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,510.19,402.22
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,566.74,445.81
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,620.32,485.38
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,673.45,523.07
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,723.62,555.99
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,772.61,586.73
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,817.19,613.91
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,859.61,639.13
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,897.49,660.9
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,932.72,680.61
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,964.91,698.65
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,994.26,714.69
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,1018.68,727.91
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,1039.93,739.12
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,1055.43,747.75
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,1067.51,754.35
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,1076.13,759.04
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,1081.26,761.67
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,1080.37,761.76
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,1075.97,759.75
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,1065.61,754.49
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,1051.88,747.09
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,1034.76,738.53
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,1014.38,727.8
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,989.45,714.27
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,961.54,698.58
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,928.1,679.54
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,892.13,658.95
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,851.69,634.93
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,809.23,608.95
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,763.01,577.91
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,715.38,545.53
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,664.95,513.2
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,613.83,477.67
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,559.86,437.16
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,505.67,395.04
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,448.84,349.3
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,393.27,303.02
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,334.93,253.39
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,279.24,204.75
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,224.03,156.35
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,171.85,111.14
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,120.22,69.68
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,75.84,38.61
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,37.14,19.07
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,23.35,12.32
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,16.71,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,4.91,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,7.86,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,15.73,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,21.49,10.85
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,37.03,20.49
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,73.12,38.69
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,118.87,70.66
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,166.81,110.34
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,222.08,158.82
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,275.37,207.15
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,332.42,258.3
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,388.99,308.17
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,447.72,358.36
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,504.36,405.44
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,561.38,451.27
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,614.41,492.5
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,667.21,532.22
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,717.6,567.68
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,766.95,600.62
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,811.91,630.05
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,855.18,657.83
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,894.74,682.64
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,932.05,705.6
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,964.78,726.44
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,994.68,745.31
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,1019.68,760.53
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,1041.52,773.66
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,1058.12,784.28
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,1071.3,792.75
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,1079.0,797.41
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,1083.18,800.21
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,1082.83,801.27
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,1078.95,800.08
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,1069.08,795.1
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,1055.77,787.86
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,1039.08,778.41
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,1019.11,766.72
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,993.53,751.29
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,964.95,733.69
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,932.19,712.7
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,896.81,689.73
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,856.75,663.23
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,814.54,634.92
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,768.56,602.82
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,721.05,569.27
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,670.81,533.72
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,619.78,495.05
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,565.04,451.86
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,510.32,407.43
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,453.14,359.69
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,396.33,310.89
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,338.22,260.09
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,282.67,210.34
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,225.8,159.56
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,173.41,113.3
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,122.22,71.53
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,76.7,39.1
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,37.41,19.1
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,23.27,12.58
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,16.71,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,4.91,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,8.36,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,16.71,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,22.0,11.21
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,36.59,20.41
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,71.5,37.82
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,116.22,68.9
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,163.9,108.33
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,218.85,156.51
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,271.94,204.68
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,328.81,255.77
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,383.62,304.57
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,440.46,353.75
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,495.27,399.98
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,550.93,445.5
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,603.8,487.56
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,656.44,528.25
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,705.32,564.06
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,753.11,597.36
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,796.61,627.3
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,838.21,655.55
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,876.54,680.9
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,912.45,704.31
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,944.15,725.32
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,973.17,744.42
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,997.43,760.41
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,1018.65,774.36
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,1035.26,785.59
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,1048.61,794.69
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,1057.61,801.16
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,1063.23,805.44
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,1062.91,806.41
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,1059.17,805.14
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,1050.55,800.44
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,1038.59,793.5
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,1021.78,783.38
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,1001.74,771.02
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,977.21,755.47
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,949.73,737.78
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,918.05,717.25
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,883.75,694.66
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,844.88,668.29
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,803.89,640.09
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,758.39,607.38
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,711.45,573.29
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,661.66,536.91
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,610.99,497.6
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,557.51,454.26
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,503.94,409.65
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,447.49,361.42
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,392.43,313.03
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,335.06,261.77
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,280.25,211.75
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,224.12,160.8
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,172.47,114.52
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,120.63,71.71
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,77.71,40.99
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,38.83,20.59
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,24.21,13.61
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,17.69,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,5.9,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,8.36,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,16.71,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,23.57,12.39
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,38.97,22.84
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,73.19,40.04
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,117.79,70.86
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,164.59,109.19
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,217.67,155.31
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,271.77,203.71
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,328.59,254.04
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,384.02,302.3
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,441.6,350.75
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,496.77,395.88
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,552.87,440.15
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,605.3,480.31
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,657.59,519.12
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,707.22,553.55
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,755.84,585.33
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,800.25,614.32
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,842.83,641.68
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,881.27,665.9
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,917.32,688.28
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,949.22,708.49
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,978.42,726.85
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,1003.35,742.34
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,1025.23,755.84
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,1041.47,766.48
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,1054.42,775.04
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,1063.52,781.31
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,1069.21,785.42
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,1069.45,787.05
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,1066.24,787.29
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,1057.12,783.7
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,1044.64,777.79
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,1027.85,769.1
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,1007.84,758.13
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,983.27,744.33
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,955.74,728.22
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,923.12,708.29
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,887.93,686.26
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,849.24,661.37
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,808.49,634.57
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,762.64,602.03
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,715.41,568.16
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,665.85,534.04
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,615.47,496.81
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,562.53,454.93
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,509.35,411.54
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,452.69,363.9
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,397.28,315.87
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,339.53,264.78
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,284.57,215.08
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,227.19,163.57
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,175.84,117.97
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,124.52,75.79
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,81.15,44.6
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,42.53,23.82
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,27.28,16.14
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,19.17,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,5.9,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,16.71,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,23.96,12.58
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,39.3,24.05
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,69.75,41.87
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,104.48,67.6
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,141.2,99.25
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,178.87,132.97
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,237.86,181.65
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,308.29,240.56
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,364.93,289.19
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,426.79,341.11
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,468.22,375.6
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,505.51,405.41
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,543.86,434.11
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,578.09,458.48
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,643.2,506.93
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,712.73,557.09
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,767.42,592.58
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,820.91,626.24
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,862.58,651.35
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,902.89,675.17
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,934.39,693.61
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,963.34,710.29
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,987.65,724.0
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,1009.03,735.83
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,1025.93,745.49
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,1039.64,753.22
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,1048.59,758.03
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,1054.22,760.88
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,1054.99,761.08
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,1052.4,759.31
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,1044.46,754.26
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,1033.2,747.25
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,1016.67,737.39
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,996.95,725.55
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,971.76,710.17
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,943.65,692.88
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,911.95,673.27
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,877.71,651.82
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,838.95,627.26
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,798.13,601.02
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,753.38,571.54
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,707.26,540.74
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,657.36,506.79
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,606.8,470.16
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,552.83,429.88
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,498.82,388.12
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,442.11,342.73
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,386.82,296.98
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,329.87,249.1
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,275.89,202.43
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,220.16,154.26
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,170.4,111.5
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,120.1,71.31
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,77.27,41.02
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,39.78,20.98
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,24.05,13.36
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,17.2,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,4.91,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,10.81,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,17.29,7.45
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,30.24,16.92
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,52.81,30.72
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,73.39,47.5
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,89.71,66.21
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,93.09,73.33
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,132.37,105.2
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,175.9,140.45
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,244.55,195.09
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,325.61,259.77
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,414.23,330.39
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,522.64,415.38
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,582.02,460.72
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,643.93,506.98
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,692.38,541.15
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,739.99,572.47
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,783.51,600.87
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,825.21,627.63
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,862.28,650.77
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,897.0,672.09
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,928.99,691.53
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,958.41,709.14
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,983.18,724.15
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,1005.04,737.25
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,1021.91,747.67
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,1035.6,756.09
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,1025.05,748.58
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,1005.07,735.14
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,994.58,728.95
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,976.78,717.66
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,962.8,709.17
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,946.33,698.94
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,937.63,694.3
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,926.28,687.81
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,917.53,683.85
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,901.52,674.88
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,884.98,665.44
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,860.08,650.19
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,821.77,625.34
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,781.43,598.82
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,745.63,574.57
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,706.51,547.71
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,656.61,513.37
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,606.03,476.3
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,552.84,435.56
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,499.51,393.39
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,443.3,347.61
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,388.35,301.41
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,332.09,253.1
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,278.46,205.9
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,223.66,157.7
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,171.92,112.68
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,121.35,71.66
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,77.9,40.6
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,39.4,20.06
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,22.98,12.62
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,17.2,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,5.9,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,12.78,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,21.44,10.51
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,35.89,22.36
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,64.62,35.66
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,113.07,65.98
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,158.38,104.1
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,207.14,147.56
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,262.58,196.57
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,322.77,249.56
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,376.56,297.26
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,431.42,344.42
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,488.09,391.59
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,546.76,438.9
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,599.53,479.73
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,652.22,519.18
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,702.15,554.25
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,751.16,586.81
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,795.93,615.51
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,839.13,642.6
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,878.84,666.82
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,916.38,689.22
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,947.95,707.95
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,976.75,724.72
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,1002.24,739.36
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,1024.6,751.93
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,1041.76,762.11
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,1055.56,770.21
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,1064.43,774.64
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,1069.83,776.97
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,1069.78,776.91
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,1066.24,774.73
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,1056.76,768.44
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,1043.93,760.12
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,1028.21,751.27
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,1009.24,740.28
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,984.6,725.2
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,956.93,708.06
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,924.23,688.35
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,888.93,666.88
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,850.5,642.79
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,809.95,616.86
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,765.12,586.51
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,718.78,554.76
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,668.19,520.97
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,616.83,483.89
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,562.7,442.92
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,508.69,400.6
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,451.99,354.71
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,396.8,308.47
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,339.12,259.1
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,283.95,210.57
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,228.32,161.51
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,177.09,116.62
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,124.71,73.72
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,80.69,42.03
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,40.52,20.45
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,22.93,12.78
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,14.15,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,5.9,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,14.74,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,19.14,8.74
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,32.1,17.05
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,68.85,34.29
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,116.3,67.14
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,165.18,107.43
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,219.94,155.53
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,273.99,204.71
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,331.59,256.59
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,387.51,306.22
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,446.01,356.47
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,502.06,403.05
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,558.82,448.61
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,612.82,490.83
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,666.54,531.52
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,717.16,567.03
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,766.71,600.12
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,810.7,628.8
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,852.43,655.46
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,890.21,679.0
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,925.2,700.34
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,958.6,721.5
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,989.27,740.72
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,1014.63,756.3
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,1036.91,769.85
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,1054.99,781.44
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,1069.77,791.25
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,1078.66,797.61
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,1084.09,801.79
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,1085.53,803.62
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,1083.45,803.23
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,1075.36,798.94
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,1063.79,792.41
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,1046.84,782.93
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,1026.56,771.2
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,1001.67,755.91
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,973.72,738.47
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,941.61,718.02
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,906.86,695.59
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,866.88,669.52
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,824.73,641.59
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,778.76,609.58
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,731.24,576.11
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,680.76,540.66
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,629.42,501.95
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,575.01,459.47
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,520.57,415.66
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,462.32,367.58
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,405.45,319.09
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,347.09,268.03
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,291.2,217.96
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,234.09,166.84
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,181.27,119.94
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,129.13,76.81
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,82.25,42.53
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,41.07,20.39
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,22.88,12.89
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,14.11,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,5.9,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,14.74,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,19.18,8.7
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,31.88,17.04
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,69.68,34.74
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,118.37,68.42
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,167.26,108.7
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,221.91,156.74
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,276.4,206.2
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,334.38,258.16
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,391.33,308.29
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,450.85,358.9
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,507.42,405.56
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,564.69,451.1
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,618.89,492.67
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,672.75,532.54
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,723.1,567.26
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,772.28,599.46
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,818.01,628.42
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,861.93,655.58
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,902.13,679.7
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,939.97,701.82
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,972.98,720.95
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,1003.12,738.03
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,1027.74,751.39
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,1049.15,762.66
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,1066.32,772.75
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,1080.03,780.72
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,1089.2,785.28
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,1094.8,787.7
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,1093.87,787.61
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,1089.35,785.34
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,1079.84,779.93
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,1066.91,772.39
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,1049.99,762.7
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,1029.75,750.87
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,1004.86,736.14
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,976.91,719.28
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,944.21,699.54
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,908.83,677.8
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,869.3,652.85
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,827.58,626.17
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,781.52,595.32
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,733.9,563.03
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,683.16,528.95
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,631.64,491.54
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,576.63,449.88
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,521.68,406.96
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,463.53,360.24
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,406.84,313.13
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,348.25,263.58
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,292.25,214.85
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,235.01,164.88
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,182.23,119.06
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,128.63,75.61
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,83.58,43.38
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,42.9,21.69
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,24.86,14.32
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,15.11,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,5.9,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,11.8,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,19.2,8.54
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,33.44,19.18
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,68.28,35.48
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,115.27,66.81
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,164.51,106.75
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,218.22,153.05
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,272.97,201.66
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,331.51,252.85
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,388.25,300.93
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,447.07,348.66
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,503.54,392.76
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,560.2,434.99
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,614.16,474.08
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,667.92,511.49
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,718.96,544.57
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,768.92,574.83
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,813.84,601.42
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,856.92,626.31
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,896.45,648.04
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,933.52,667.8
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,966.38,685.58
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,996.48,701.49
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,1021.72,714.28
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,1043.84,725.13
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,1061.78,735.55
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,1076.34,744.0
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,1084.92,748.19
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,1090.0,750.41
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,1089.55,751.5
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,1085.58,750.52
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,1076.13,746.09
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,1063.25,739.59
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,1045.51,731.08
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,1024.51,720.42
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,999.38,706.64
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,971.25,690.81
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,938.05,672.07
