Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,783.97,600.17
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,815.87,620.4
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,844.47,638.23
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,878.16,659.87
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,910.12,680.16
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,937.67,697.26
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,963.05,712.88
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,981.2,724.11
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,992.67,731.02
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,1002.78,737.33
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,1010.06,741.85
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,1010.92,742.64
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,1008.84,741.63
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,1000.84,737.09
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,989.97,730.91
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,971.88,721.07
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,951.16,709.39
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,923.62,692.93
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,891.11,672.83
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,864.09,657.0
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,834.53,639.09
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,795.53,613.91
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,755.28,586.99
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,710.9,554.7
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,665.85,521.41
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,617.23,487.65
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,568.78,452.85
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,516.5,412.5
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,465.29,371.96
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,412.31,329.0
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,360.11,285.61
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,307.26,240.74
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,257.42,197.62
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,207.22,154.17
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,161.34,114.67
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,116.37,77.61
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,77.33,47.82
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,43.38,25.59
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,22.36,12.6
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,13.33,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,4.91,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,10.81,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,18.86,4.89
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,29.39,19.62
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,61.08,33.25
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,103.54,60.94
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,149.2,97.02
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,201.59,141.61
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,253.49,187.74
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,309.64,237.34
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,366.14,286.41
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,424.24,335.42
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,479.63,380.95
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,536.38,426.01
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,590.47,467.67
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,644.2,507.74
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,694.84,544.15
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,744.84,577.13
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,787.68,605.04
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,828.04,630.89
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,862.78,652.46
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,894.39,671.72
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,928.01,693.29
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,959.32,713.19
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,986.2,729.94
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,1010.38,744.9
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,1028.28,755.99
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,1043.08,765.15
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,1054.19,772.33
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,1062.04,777.48
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,1060.04,776.89
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,1054.72,774.26
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,1044.17,768.18
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,1030.51,760.28
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,1015.18,752.01
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,996.73,741.6
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,973.81,727.88
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,947.98,712.11
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,916.21,692.22
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,881.95,670.45
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,843.72,645.66
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,803.46,619.16
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,760.32,589.46
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,713.77,556.97
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,664.19,521.66
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,613.99,484.56
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,560.76,443.43
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,507.59,401.21
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,451.71,355.82
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,396.27,309.47
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,339.09,260.67
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,284.65,213.08
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,229.56,164.86
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,179.05,120.88
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,128.9,79.9
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,86.06,48.42
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,46.73,25.42
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,25.76,15.2
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,15.46,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,6.88,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,10.81,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,19.1,4.37
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,28.5,18.83
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,52.88,27.42
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,83.07,47.14
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,78.3,52.32
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,51.2,38.32
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,76.27,59.43
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,101.49,80.31
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,164.37,131.3
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,235.71,189.15
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,306.11,245.82
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,384.52,308.14
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,445.53,355.94
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,509.71,405.4
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,582.1,461.02
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,660.07,519.67
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,741.68,579.31
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,828.61,638.99
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,866.66,663.07
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,902.1,685.4
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,935.86,706.96
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,967.17,726.72
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,993.88,743.45
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,1017.74,758.27
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,1036.17,769.86
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,1051.39,779.67
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,1061.8,786.54
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,1068.83,791.28
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,1070.42,793.02
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,1068.54,792.58
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,1061.18,788.74
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,1050.39,782.7
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,1035.19,773.1
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,1016.64,761.33
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,993.34,746.53
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,966.87,729.58
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,935.67,709.47
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,901.68,687.35
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,863.44,662.21
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,822.88,635.22
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,777.73,604.16
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,730.99,571.63
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,681.55,537.84
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,631.03,500.17
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,577.17,458.52
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,523.06,415.38
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,466.91,369.25
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,411.67,322.39
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,352.65,271.37
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,296.56,221.52
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,239.28,170.43
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,186.07,123.17
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,133.35,79.21
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,87.38,45.2
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,43.27,20.28
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,21.79,12.06
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,14.04,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,6.88,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,10.81,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,16.16,2.22
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,22.76,13.93
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,58.32,27.82
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,103.4,56.28
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,151.66,94.6
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,206.01,141.56
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,260.0,190.32
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,318.73,242.87
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,374.8,292.29
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,432.77,341.63
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,488.47,387.52
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,544.81,432.11
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,599.12,473.28
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,653.05,512.54
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,703.64,546.88
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,753.11,578.19
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,799.19,606.18
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,843.5,632.24
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,883.14,654.49
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,920.43,674.66
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,953.55,693.07
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,983.79,709.46
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,1009.59,722.21
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,1032.18,732.83
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,1049.41,742.05
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,1063.21,749.26
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,1072.56,753.69
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,1078.34,756.06
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,1078.59,757.35
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,1075.26,756.49
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,1066.41,751.47
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,1054.14,744.41
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,1038.34,736.31
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,1019.22,726.05
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,994.88,712.52
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,967.45,696.86
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,935.79,678.3
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,901.43,657.77
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,862.68,634.19
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,821.65,608.76
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,776.81,579.61
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,730.32,549.0
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,679.75,516.22
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,628.23,479.67
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,574.02,439.64
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,519.71,398.2
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,462.93,353.49
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,407.03,307.97
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,348.98,259.71
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,292.18,211.19
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,235.0,162.09
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,182.38,117.04
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,109.45,62.8
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,56.53,27.78
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,27.39,11.35
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,12.68,4.45
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,7.54,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,2.95,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,3.37,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,5.78,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,6.74,0.01
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,7.71,0.91
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,11.09,3.83
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,14.47,6.73
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,28.61,18.73
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,42.82,30.65
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,115.51,90.79
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,190.41,151.3
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,151.94,119.59
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,109.86,84.84
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,132.06,102.36
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,154.6,119.81
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,110.85,84.27
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,66.78,48.53
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,71.65,52.19
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,76.51,55.77
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,172.45,132.19
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,274.19,210.27
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,382.29,290.95
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,498.11,374.09
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,700.93,521.07
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,906.19,657.0
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,957.79,687.4
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,1003.26,714.93
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,1017.62,722.66
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,1028.91,728.76
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,1029.01,729.5
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,1025.83,728.3
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,1027.08,729.84
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,1024.59,729.04
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,987.43,706.67
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,953.37,686.3
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,922.58,667.92
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,890.17,648.25
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,878.12,642.17
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,857.8,630.42
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,832.12,615.03
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,801.3,595.99
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,757.26,566.87
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,711.64,536.39
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,662.82,505.02
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,613.06,469.96
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,556.96,428.47
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,502.02,386.52
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,443.7,340.58
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,387.71,295.07
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,335.22,250.94
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,283.51,206.12
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,226.21,157.21
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,174.45,113.26
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,120.88,71.32
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,78.81,42.21
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,41.54,20.91
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,21.83,11.59
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,13.6,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,5.9,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,8.85,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,14.38,0.0
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,22.97,13.73
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,54.37,24.94
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,98.73,52.22
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,146.29,89.22
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,199.95,134.77
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,253.3,182.09
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,311.41,233.11
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,367.77,281.91
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,426.16,330.81
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,482.44,376.37
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,539.48,420.82
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,593.09,461.62
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,646.43,500.9
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,696.36,535.46
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,745.19,567.27
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,791.43,597.09
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,835.86,625.26
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,876.06,650.21
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,913.9,673.32
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,946.72,693.46
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,976.74,711.68
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,1002.16,726.54
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,1024.31,739.28
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,1042.87,750.65
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,1058.11,759.97
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,1066.96,765.45
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,1072.27,768.8
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,1072.62,768.95
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,1069.41,766.96
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,1058.37,759.9
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,1044.04,750.87
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,986.4,714.63
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,927.11,677.23
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,869.66,638.83
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,812.93,598.55
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,722.86,536.79
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,635.7,475.64
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,632.19,474.84
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,626.25,471.86
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,594.2,449.79
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,560.07,425.93
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,598.22,459.53
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,614.04,475.35
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,555.21,431.05
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,497.83,386.84
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,449.29,348.1
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,398.73,306.12
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,343.8,259.43
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,290.1,212.41
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,233.13,162.64
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,180.29,116.62
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,129.6,74.81
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,84.8,42.06
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,43.38,19.79
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,20.94,10.96
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,13.15,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,5.9,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,8.85,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,14.46,0.0
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,23.08,13.87
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,53.97,24.86
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,98.46,52.2
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,145.61,89.05
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,198.76,134.57
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,252.83,182.98
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,310.47,234.18
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,367.02,283.92
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,424.45,332.97
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,480.43,379.33
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,537.04,424.56
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,590.37,465.8
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,643.35,505.42
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,693.02,540.58
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,741.61,572.86
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,787.27,602.69
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,830.94,630.69
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,870.25,655.51
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,907.05,678.34
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,940.47,699.12
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,971.14,717.94
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,996.99,733.64
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,1019.73,747.29
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,1038.3,759.13
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,1053.52,768.87
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,1062.76,774.36
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,1068.52,777.71
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,1069.79,779.17
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,1067.52,778.43
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,1060.25,774.67
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,1049.51,768.71
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,1033.35,759.15
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,1013.87,747.44
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,989.71,732.45
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,962.49,715.37
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,931.0,695.58
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,896.81,673.83
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,857.93,648.52
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,816.84,621.44
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,772.39,591.22
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,726.34,559.56
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,676.08,525.92
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,624.88,488.48
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,571.5,447.77
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,518.01,405.69
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,461.56,359.98
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,405.99,313.51
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,347.25,263.52
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,291.47,214.67
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,235.43,165.29
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,183.36,119.59
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,130.76,76.31
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,84.74,42.65
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,41.13,18.38
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,20.01,10.22
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,15.73,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,5.9,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,9.83,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,15.05,0.0
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,21.24,12.25
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,52.78,24.44
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,96.84,51.27
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,144.55,88.45
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,198.33,134.36
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,251.81,182.16
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,308.96,232.91
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,365.44,282.31
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,422.88,330.92
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,478.18,376.18
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,534.12,420.13
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,587.58,460.48
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,640.76,499.05
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,690.69,532.76
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,739.47,563.21
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,785.09,591.62
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,828.85,618.26
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,868.04,640.92
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,904.77,661.57
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,937.32,679.44
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,967.07,695.29
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,992.99,708.79
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,1015.77,720.24
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,1033.79,730.0
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,1048.48,737.75
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,1057.76,742.62
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,1063.55,745.45
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,1065.36,747.23
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,1063.65,746.91
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,1055.91,742.89
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,1044.69,736.77
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,1029.62,729.3
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,1011.22,719.67
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,987.16,706.04
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,960.04,690.35
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,928.67,672.37
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,894.6,652.71
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,856.26,629.83
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,815.68,605.01
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,771.33,575.73
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,725.4,545.05
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,675.4,513.75
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,624.38,478.32
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,570.58,438.63
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,516.58,397.38
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,460.3,352.86
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,404.84,307.45
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,346.65,258.79
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,291.37,211.17
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,234.9,162.25
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,182.3,116.77
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,129.89,74.25
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,84.05,41.26
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,42.41,19.05
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,20.06,9.99
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,15.73,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,5.9,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,8.85,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,13.67,0.0
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,21.22,12.04
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,51.25,22.56
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,96.39,49.68
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,144.38,86.74
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,198.41,132.7
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,253.84,182.02
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,311.58,233.17
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,368.24,282.36
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,426.88,331.43
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,483.62,377.18
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,541.03,421.49
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,595.18,461.81
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,649.01,500.23
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,700.73,534.69
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,751.33,566.17
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,796.91,593.65
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,840.46,619.16
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,881.55,642.86
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,920.11,664.5
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,954.27,684.36
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,985.61,702.28
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,1011.59,716.87
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,1034.36,729.46
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,1052.85,741.04
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,1067.9,750.56
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,1077.96,756.64
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,1084.44,760.64
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,1085.31,763.0
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,1082.58,763.17
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,1075.27,760.01
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,1064.41,754.68
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,1048.1,746.68
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,1028.41,736.5
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,1003.49,722.72
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,975.47,706.84
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,943.59,689.25
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,908.95,669.48
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,869.98,646.25
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,828.72,621.01
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,783.49,590.85
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,736.59,559.2
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,686.91,528.26
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,636.19,493.2
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,581.97,453.01
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,527.51,411.16
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,469.99,365.32
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,413.31,318.5
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,353.95,268.25
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,297.53,218.99
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,239.71,168.23
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,185.91,121.09
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,132.56,77.13
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,85.91,43.07
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,43.5,20.24
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,21.09,10.95
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,16.22,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,5.9,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,8.85,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,14.25,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,22.37,13.04
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,51.09,23.46
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,95.81,50.31
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,143.11,86.85
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,196.71,132.56
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,250.36,180.62
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,308.78,232.51
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,365.33,282.04
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,423.88,331.57
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,480.02,377.5
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,536.94,422.2
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,590.95,462.9
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,644.69,501.81
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,696.06,536.79
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,746.33,568.73
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,792.12,596.98
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,835.9,623.32
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,875.58,646.31
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,912.62,667.2
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,945.94,686.11
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,976.49,703.07
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,1003.2,717.47
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,1026.78,729.83
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,1045.12,740.66
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,1060.07,749.42
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,1069.53,754.21
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,1075.46,756.91
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,1076.84,758.11
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,1074.65,757.17
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,1067.38,752.97
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,1056.57,746.63
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,1041.34,738.58
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,1022.72,728.39
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,998.38,714.47
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,970.92,698.46
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,939.15,680.18
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,904.64,659.86
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,865.9,636.4
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,824.91,611.46
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,779.48,581.61
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,732.43,550.32
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,682.0,519.34
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,630.68,484.28
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,575.66,443.96
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,520.71,402.22
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,463.48,357.12
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,407.32,311.24
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,348.23,261.87
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,292.29,213.67
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,234.94,163.94
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,181.96,118.12
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,129.72,75.65
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,82.99,41.81
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,41.26,19.16
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,21.15,10.81
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,16.22,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,5.9,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,7.86,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,15.36,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,23.48,13.76
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,48.52,24.54
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,88.97,49.18
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,132.21,83.01
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,179.9,123.63
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,231.28,168.11
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,288.45,217.62
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,343.86,265.45
