Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,401.52,313.91
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,455.53,358.18
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,510.61,401.75
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,563.11,441.84
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,615.06,480.21
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,661.18,512.77
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,704.54,541.47
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,735.99,561.12
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,763.33,577.76
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,788.57,592.95
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,809.58,605.15
2018,7,12,10,15,551.0,290.0,3.45,26.4,763.0,792.98,588.49
2018,7,12,10,30,419.0,371.0,3.5,26.8,743.0,768.54,566.25
2018,7,12,10,45,402.0,385.5,3.55,27.15,749.5,777.81,571.11
2018,7,12,11,0,385.0,400.0,3.6,27.5,756.0,780.35,571.3
2018,7,12,11,15,551.0,313.5,3.6,27.8,831.5,866.85,634.09
2018,7,12,11,30,717.0,227.0,3.6,28.1,907.0,951.51,691.95
2018,7,12,11,45,767.5,197.5,3.6,28.4,930.0,974.39,705.16
2018,7,12,12,0,818.0,168.0,3.6,28.7,953.0,999.12,720.03
2018,7,12,12,15,767.0,199.5,3.65,29.05,935.5,981.05,707.42
2018,7,12,12,30,716.0,231.0,3.7,29.4,918.0,964.47,696.19
2018,7,12,12,45,765.0,197.5,3.75,29.75,926.0,970.69,699.85
2018,7,12,13,0,814.0,164.0,3.8,30.1,934.0,977.63,703.91
2018,7,12,13,15,752.0,202.0,3.9,30.15,904.5,944.81,683.29
2018,7,12,13,30,690.0,240.0,4.0,30.2,875.0,914.79,664.66
2018,7,12,13,45,725.0,212.5,4.1,30.25,865.5,905.04,659.35
2018,7,12,14,0,760.0,185.0,4.2,30.3,856.0,888.61,649.5
2018,7,12,14,15,803.5,150.5,4.25,29.8,839.5,871.48,640.43
2018,7,12,14,30,847.0,116.0,4.3,29.3,823.0,846.04,625.71
2018,7,12,14,45,841.0,112.0,4.35,28.8,789.5,809.02,602.95
2018,7,12,15,0,835.0,108.0,4.4,28.3,756.0,769.94,578.51
2018,7,12,15,15,823.0,106.0,4.4,28.3,717.0,726.5,549.4
2018,7,12,15,30,811.0,104.0,4.4,28.3,678.0,683.16,520.07
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,634.87,488.9
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,586.02,455.42
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,530.8,414.25
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,476.86,372.78
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,426.42,332.87
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,376.69,291.95
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,319.74,244.1
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,267.14,198.77
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,208.52,149.49
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,158.62,108.23
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,113.56,71.72
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,74.7,43.08
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,40.84,22.63
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,22.55,11.79
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,16.22,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.93,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.95,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,9.65,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,16.4,7.74
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,28.97,18.43
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,41.49,29.37
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,49.73,36.55
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,57.95,43.54
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,110.4,84.86
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,172.6,134.76
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,204.87,161.69
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,236.0,186.89
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,218.51,172.65
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,194.58,152.58
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,179.73,139.99
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,163.95,126.67
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,273.02,212.7
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,389.85,301.68
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,452.29,346.98
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,516.66,392.89
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,546.43,413.02
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,576.36,433.19
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,618.05,462.38
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,656.37,488.85
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,802.83,597.23
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,948.77,695.42
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,963.77,702.97
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,981.35,713.21
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,983.01,713.35
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,975.44,707.66
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,966.57,701.29
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,954.87,693.17
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,941.28,683.78
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,921.41,670.33
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,938.69,682.37
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,949.93,690.27
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,902.89,659.46
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,853.96,627.49
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,846.75,624.06
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,836.14,618.15
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,807.83,600.29
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,778.51,581.73
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,734.86,552.63
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,689.86,522.33
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,641.56,490.04
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,592.6,455.01
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,541.44,417.18
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,489.95,377.83
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,434.83,334.33
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,381.07,290.47
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,325.54,244.43
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,272.76,199.37
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,217.66,152.15
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,168.18,109.85
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,119.29,70.64
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,77.53,40.73
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,40.13,20.04
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,22.29,11.32
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,16.22,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.91,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,5.9,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.06,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,22.75,12.82
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,45.68,22.74
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,85.24,46.34
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,128.68,79.24
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,179.04,121.39
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,230.68,167.07
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,285.47,215.66
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,339.13,262.8
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,395.41,310.8
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,449.98,356.21
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,505.73,401.04
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,558.32,442.26
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,611.1,482.39
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,659.97,518.15
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,708.07,550.35
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,753.4,580.82
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,797.24,609.85
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,836.27,634.77
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,873.2,657.97
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,906.57,679.25
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,937.35,698.68
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,962.95,714.55
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,985.6,728.45
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,992.15,732.65
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,994.15,733.99
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,1015.88,748.54
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,1034.57,761.0
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,994.19,734.92
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,949.26,704.88
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,934.25,695.88
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,916.85,685.05
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,946.94,708.2
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,963.02,720.6
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,944.75,709.55
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,922.73,696.07
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,849.83,646.75
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,779.47,597.2
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,788.91,607.55
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,787.2,608.29
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,744.77,578.62
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,700.39,547.41
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,651.51,514.56
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,601.9,478.35
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,549.32,437.55
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,496.76,395.54
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,441.6,350.2
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,387.72,304.51
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,331.15,255.37
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,277.19,207.37
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,222.57,158.76
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,171.14,113.41
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,121.09,72.14
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,78.09,40.73
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,39.36,19.29
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,21.38,10.66
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,15.73,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.91,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,5.9,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,16.22,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,20.92,11.25
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,44.43,20.99
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,86.21,45.5
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,133.15,81.19
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,185.63,125.39
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,237.39,171.7
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,293.55,222.0
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,349.22,271.52
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,407.99,322.27
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,464.61,369.9
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,522.38,416.85
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,576.32,459.39
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,630.29,500.59
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,682.2,538.36
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,733.28,572.81
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,779.04,602.88
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,822.91,631.14
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,863.14,656.77
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,900.92,680.43
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,935.23,702.42
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,966.89,722.53
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,993.85,739.28
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,1017.76,753.99
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,1037.51,766.72
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,1053.94,777.34
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,1064.45,784.29
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,1071.46,789.06
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,1073.46,791.11
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,1071.9,790.93
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,1064.78,787.31
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,1054.16,781.45
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,1038.56,772.91
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,1019.59,762.11
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,996.48,748.14
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,970.26,732.0
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,938.12,711.68
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,903.22,689.3
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,865.11,664.46
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,824.71,637.75
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,779.47,606.4
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,732.61,573.56
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,682.01,538.9
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,630.44,500.41
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,575.59,457.97
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,520.71,414.19
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,462.99,366.65
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,405.74,318.06
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,346.84,266.85
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,290.43,216.6
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,233.27,165.62
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,180.45,118.81
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,128.08,75.56
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,81.43,41.47
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,40.0,19.06
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,21.49,10.58
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,16.22,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,5.9,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,16.22,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,21.06,11.22
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,44.3,20.58
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,88.65,46.54
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,135.51,82.02
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,189.31,127.41
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,242.8,175.29
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,300.57,227.02
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,357.07,277.07
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,416.48,328.01
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,472.3,374.68
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,529.12,420.48
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,584.23,463.26
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,639.21,504.44
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,690.75,541.28
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,741.35,574.73
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,787.87,604.82
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,832.58,633.16
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,873.1,658.17
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,911.24,681.24
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,945.86,702.08
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,977.72,720.9
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,1005.23,737.03
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,1029.6,751.06
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,1047.72,761.76
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,1062.41,770.33
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,1073.13,776.41
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,1080.28,780.51
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,1081.34,781.72
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,1078.79,780.73
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,1070.68,776.24
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,1059.07,769.55
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,1043.94,761.41
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,1025.43,751.05
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,1001.18,736.84
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,973.81,720.47
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,941.68,701.01
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,906.82,679.51
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,868.07,655.08
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,827.03,628.75
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,781.65,597.92
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,734.63,565.63
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,684.38,532.37
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,633.14,495.24
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,577.89,453.47
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,522.55,410.25
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,465.09,363.85
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,408.11,316.3
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,349.45,266.06
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,293.28,216.67
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,235.12,165.52
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,181.42,118.53
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,128.45,75.22
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,81.2,41.01
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,39.2,18.46
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,20.58,9.61
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,15.73,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.9,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,16.22,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,21.19,11.09
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,43.54,20.26
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,87.67,45.81
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,133.96,80.54
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,187.24,125.29
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,241.03,173.19
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,299.06,224.86
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,355.65,274.81
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,415.21,325.74
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,472.02,372.81
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,529.85,418.92
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,585.03,461.61
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,640.17,502.81
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,691.48,539.12
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,741.8,571.9
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,788.27,601.85
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,832.83,629.99
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,872.87,654.5
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,910.35,676.96
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,944.69,697.6
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,976.31,716.29
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,1004.15,731.92
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,1028.89,745.45
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,1048.43,756.53
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,1064.58,765.49
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,1074.77,770.72
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,1081.4,773.81
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,1081.97,773.95
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,1078.94,771.95
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,1071.39,767.19
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,1060.36,760.33
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,1044.32,750.81
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,1024.92,739.18
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,1001.32,724.71
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,974.62,708.22
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,942.08,688.38
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,906.79,666.76
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,868.73,643.05
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,828.38,617.52
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,782.69,587.34
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,735.37,555.71
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,684.66,522.66
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,633.08,486.03
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,578.09,445.46
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,523.12,403.51
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,464.34,357.21
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,406.8,310.29
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,347.51,260.98
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,290.95,212.51
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,233.14,162.72
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,180.04,117.1
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,126.2,73.83
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,81.33,41.99
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,40.38,20.07
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,22.74,10.86
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,16.22,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.91,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,16.22,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,22.32,11.71
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,43.03,21.25
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,83.96,44.67
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,129.14,78.3
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,182.82,122.87
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,235.15,169.0
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,291.93,219.05
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,347.82,268.05
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,406.26,317.81
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,462.19,363.97
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,519.26,409.37
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,573.83,451.45
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,628.52,492.22
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,679.03,528.38
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,728.7,560.8
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,774.68,590.61
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,818.9,618.76
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,859.17,643.95
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,897.05,667.27
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,929.65,686.79
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,959.4,704.31
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,984.03,718.83
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,1005.36,731.2
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,1013.23,735.26
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,1022.72,740.57
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,999.99,725.17
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,967.83,701.63
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,988.24,717.93
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,1005.19,729.53
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,981.39,714.6
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,955.09,696.61
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,944.72,692.21
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,931.21,685.57
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,924.79,683.23
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,913.7,677.39
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,854.19,638.4
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,796.18,597.71
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,766.18,579.15
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,733.04,557.82
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,731.0,559.65
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,715.52,550.16
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,668.77,519.32
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,620.42,485.08
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,566.61,444.59
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,512.29,402.32
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,455.3,356.35
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,399.6,309.91
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,341.42,260.47
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,286.0,212.09
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,227.37,160.99
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,174.62,115.22
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,122.79,73.21
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,78.87,41.77
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,39.6,20.38
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,22.86,10.67
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,14.74,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,16.22,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,23.5,12.31
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,43.72,23.21
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,83.22,46.43
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,126.6,78.84
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,177.29,120.98
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,228.98,166.67
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,285.13,216.41
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,340.3,264.83
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,398.15,314.14
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,454.06,360.44
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,510.34,405.38
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,563.98,446.72
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,617.87,486.77
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,668.57,522.91
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,718.61,556.74
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,764.83,586.11
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,811.92,615.48
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,853.5,640.17
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,893.33,663.17
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,927.5,682.82
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,959.07,700.56
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,987.11,715.81
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,1012.37,729.15
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,1031.45,739.29
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,1047.24,747.4
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,1057.66,752.54
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,1064.66,755.63
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,1066.71,756.82
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,1065.27,755.93
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,1053.07,748.45
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,1037.66,739.03
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,1025.46,733.02
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,1009.71,724.67
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,979.48,707.54
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,947.0,688.77
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,910.09,667.64
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,875.08,647.41
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,841.82,627.86
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,803.09,604.13
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,761.34,576.09
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,715.64,544.97
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,664.28,511.79
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,612.59,476.38
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,557.62,435.37
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,503.18,393.43
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,446.63,348.57
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,390.68,302.72
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,333.34,254.11
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,278.71,206.69
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,222.87,158.18
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,171.45,113.75
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,121.26,73.1
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,78.29,42.2
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,39.42,20.56
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,21.95,9.57
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,14.25,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,16.71,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,24.4,12.59
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,45.95,28.0
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,81.78,51.61
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,121.32,81.38
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,167.69,119.12
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,214.7,159.28
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,266.43,203.56
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,317.59,247.08
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,373.69,293.61
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,425.71,335.86
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,479.88,378.5
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,531.65,417.93
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,584.58,457.02
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,633.4,492.09
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,682.38,526.34
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,730.14,558.9
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,777.0,588.59
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,819.93,615.26
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,858.98,638.9
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,891.3,658.41
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,921.26,676.24
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,946.76,691.04
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,969.52,704.02
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,986.99,714.24
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,1001.41,722.58
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,1010.22,727.67
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,1015.85,730.82
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,1017.76,732.11
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,1016.42,731.42
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,1010.78,728.33
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,1001.84,723.23
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,985.82,714.17
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,966.73,703.12
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,943.25,689.13
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,916.96,673.19
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,885.72,654.18
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,852.07,633.37
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,809.31,606.39
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,768.05,580.08
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,723.06,549.5
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,677.1,517.88
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,633.37,488.32
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,587.6,456.12
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,534.21,415.87
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,481.39,374.85
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,425.83,330.54
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,371.18,285.62
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,314.88,238.43
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,261.76,192.79
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,208.71,147.13
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,160.81,106.26
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,112.8,67.98
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,72.47,39.38
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,36.81,19.39
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,20.36,7.96
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,13.76,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,14.74,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,21.93,10.23
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,40.35,22.19
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,76.72,44.13
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,116.42,73.22
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,163.7,111.65
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,211.76,153.11
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,264.93,199.19
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,316.9,244.19
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,371.96,290.66
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,425.06,334.42
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,480.31,378.49
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,531.93,418.5
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,584.1,457.69
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,632.52,492.99
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,680.53,526.69
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,723.81,555.48
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,765.45,582.75
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,782.64,592.5
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,795.56,599.45
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,779.12,583.33
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,755.17,561.31
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,849.16,631.47
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,943.58,694.24
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,959.51,703.53
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,977.82,714.98
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,983.91,718.54
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,986.83,720.19
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,993.72,725.16
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,997.45,728.11
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,993.94,726.4
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,987.15,722.62
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,972.35,713.83
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,954.5,703.07
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,931.73,689.33
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,906.14,673.61
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,875.63,654.29
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,842.69,633.18
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,805.85,609.42
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,767.05,584.03
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,723.38,554.09
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,679.86,523.98
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,631.72,490.72
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,582.97,455.32
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,530.86,415.69
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,478.98,375.02
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,424.33,331.0
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,371.14,286.81
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,314.9,239.17
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,262.41,193.61
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,208.99,147.35
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,160.49,105.73
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,112.32,67.24
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,71.87,38.65
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,35.68,18.55
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,20.15,7.3
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,13.27,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
