Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,30,905.0,124.0,4.8,25.5,899.0,977.67,726.35
2018,8,20,13,45,899.5,122.5,4.9,25.35,874.5,951.35,710.59
2018,8,20,14,0,894.0,121.0,5.0,25.2,850.0,922.08,692.72
2018,8,20,14,15,886.5,119.0,5.1,24.9,819.0,887.77,671.61
2018,8,20,14,30,879.0,117.0,5.2,24.6,788.0,850.95,648.5
2018,8,20,14,45,869.0,114.5,5.25,24.25,751.0,809.32,621.52
2018,8,20,15,0,859.0,112.0,5.3,23.9,714.0,768.4,594.7
2018,8,20,15,15,844.5,109.0,5.3,23.9,671.0,719.04,560.36
2018,8,20,15,30,830.0,106.0,5.3,23.9,628.0,668.61,523.66
2018,8,20,15,45,813.5,102.0,5.35,22.75,581.0,615.09,485.4
2018,8,20,16,0,797.0,98.0,5.4,21.6,534.0,561.24,445.43
2018,8,20,16,15,776.0,92.5,5.35,20.8,484.0,503.45,400.14
2018,8,20,16,30,755.0,87.0,5.3,20.0,434.0,446.35,353.85
2018,8,20,16,45,724.0,82.0,5.3,19.2,382.0,386.29,303.75
2018,8,20,17,0,693.0,77.0,5.3,18.4,330.0,328.77,254.17
2018,8,20,17,15,557.0,73.0,5.2,17.45,256.0,243.22,183.15
2018,8,20,17,30,421.0,69.0,5.1,16.5,182.0,172.65,125.12
2018,8,20,17,45,416.5,56.5,4.95,15.55,147.5,133.6,89.68
2018,8,20,18,0,412.0,44.0,4.8,14.6,113.0,95.0,56.04
2018,8,20,18,15,334.0,35.0,4.7,14.0,78.5,55.32,28.02
2018,8,20,18,30,256.0,26.0,4.6,13.4,44.0,24.68,7.98
2018,8,20,18,45,136.5,14.5,4.45,12.75,23.0,14.25,0.0
2018,8,20,19,0,17.0,3.0,4.3,12.1,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,4.2,11.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,9.45,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,10.0,5.0,4.91,0.0
2018,8,21,5,45,125.5,18.0,2.7,10.5,28.0,14.2,0.0
2018,8,21,6,0,218.0,31.0,3.0,11.0,51.0,36.26,17.75
2018,8,21,6,15,252.5,41.5,3.05,11.5,79.0,64.09,37.76
2018,8,21,6,30,287.0,52.0,3.1,12.0,107.0,95.86,63.44
2018,8,21,6,45,143.5,63.0,3.15,12.45,90.5,92.92,68.4
2018,8,21,7,0,0.0,74.0,3.2,12.9,74.0,71.49,55.62
2018,8,21,7,15,0.0,80.0,3.1,13.5,80.0,77.35,60.4
2018,8,21,7,30,0.0,86.0,3.0,14.1,86.0,83.2,65.0
2018,8,21,7,45,2.0,112.5,2.9,14.65,113.5,109.9,86.91
2018,8,21,8,0,4.0,139.0,2.8,15.2,141.0,136.94,108.68
2018,8,21,8,15,14.0,170.0,2.8,15.8,178.0,173.11,137.61
2018,8,21,8,30,24.0,201.0,2.8,16.4,215.0,210.43,166.97
2018,8,21,8,45,52.0,237.5,2.75,17.0,270.5,269.34,213.24
2018,8,21,9,0,80.0,274.0,2.7,17.6,326.0,328.31,258.54
2018,8,21,9,15,100.5,299.5,2.7,18.05,369.0,373.01,292.14
2018,8,21,9,30,121.0,325.0,2.7,18.5,412.0,424.43,330.26
2018,8,21,9,45,170.0,342.5,2.75,18.95,471.0,487.2,377.18
2018,8,21,10,0,219.0,360.0,2.8,19.4,530.0,552.91,425.34
2018,8,21,10,15,301.5,349.5,2.9,19.9,593.0,627.62,480.42
2018,8,21,10,30,384.0,339.0,3.0,20.4,656.0,699.86,532.76
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,779.68,589.93
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,855.35,643.2
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,908.86,680.7
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,960.37,715.19
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,979.52,727.15
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,995.87,737.58
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,993.43,736.19
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,987.89,732.99
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,975.0,724.83
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,959.32,714.9
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,942.63,705.03
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,923.16,693.28
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,898.15,677.58
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,870.65,660.12
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,836.08,638.07
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,799.63,614.17
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,758.11,586.17
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,715.32,556.66
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,666.75,521.23
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,617.9,484.95
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,565.43,447.14
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,511.93,407.34
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,455.53,363.26
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,401.14,319.56
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,343.53,272.27
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,289.43,226.72
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,233.21,178.87
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,182.33,135.27
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,127.61,90.36
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,82.47,55.0
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,46.67,27.93
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,18.54,4.84
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,10.32,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.95,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,15.73,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,30.13,15.73
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,63.22,40.24
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,105.95,73.25
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,113.77,85.4
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,108.33,85.02
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,116.36,92.32
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,120.95,96.12
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,152.03,121.18
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,184.23,146.74
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,248.55,198.0
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,319.61,253.51
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,421.37,333.06
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,536.21,419.99
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,634.85,493.72
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,746.91,574.87
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,799.67,608.87
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,851.05,641.46
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,886.92,663.75
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,920.55,684.52
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,949.78,702.26
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,976.32,718.2
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,995.14,729.82
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,1004.92,735.63
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,1016.23,742.32
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,1024.21,746.92
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,1023.98,746.35
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,1020.33,743.74
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,1010.36,737.54
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,1002.99,733.17
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,985.07,722.49
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,963.96,709.78
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,938.37,694.5
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,909.87,677.15
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,874.99,655.56
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,837.67,632.09
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,796.14,605.49
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,752.75,577.2
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,703.99,543.61
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,654.34,507.26
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,600.79,469.5
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,547.42,430.41
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,489.83,385.93
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,433.25,340.66
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,373.15,291.2
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,315.78,242.43
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,255.35,190.48
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,200.01,142.28
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,144.61,95.59
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,97.43,58.06
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,52.2,26.98
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,19.16,3.04
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,11.3,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,17.2,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,34.1,16.24
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,70.61,41.31
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,118.62,77.67
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,121.47,88.76
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,105.19,81.77
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,128.37,102.17
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,149.9,120.23
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,187.13,150.36
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,226.58,181.91
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,297.28,238.61
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,373.04,298.43
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,480.49,383.13
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,594.99,470.96
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,676.27,531.44
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,761.56,593.23
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,802.21,619.89
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,840.52,644.96
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,875.67,667.64
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,908.72,688.74
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,932.74,703.71
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,957.4,719.18
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,976.06,730.86
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,991.69,740.62
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,1000.74,745.89
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,1006.58,749.17
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,1004.35,747.93
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,998.9,744.69
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,986.95,737.33
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,976.45,731.15
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,958.12,719.96
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,936.92,706.87
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,910.12,690.13
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,880.79,671.54
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,846.11,649.36
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,809.45,625.56
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,767.51,597.38
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,724.19,567.05
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,675.35,531.12
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,626.07,494.19
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,572.17,454.58
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,518.78,414.15
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,462.12,369.51
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,407.15,324.92
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,347.87,275.69
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,293.57,229.35
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,235.81,179.77
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,183.52,134.55
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,130.83,90.31
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,85.89,54.41
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,45.89,25.39
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,15.85,0.0
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,9.83,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,16.22,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,31.71,15.54
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,64.22,39.55
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,105.1,71.36
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,113.63,84.78
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,107.81,84.63
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,115.76,92.32
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,119.07,95.25
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,139.12,111.38
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,159.64,127.64
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,187.74,149.85
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,216.7,172.41
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,263.23,208.6
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,308.34,242.93
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,404.9,318.22
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,509.61,397.31
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,646.94,501.39
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,794.34,608.3
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,844.03,641.2
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,893.62,673.24
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,922.13,690.81
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,948.21,706.87
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,967.33,718.57
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,983.57,728.45
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,988.82,731.15
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,995.39,734.91
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,997.17,736.31
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,991.41,732.85
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,978.75,724.81
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,963.21,714.95
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,945.14,703.99
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,924.28,691.16
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,898.34,674.85
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,869.91,656.77
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,835.32,634.57
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,798.82,610.78
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,756.21,581.68
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,712.35,551.14
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,663.76,515.92
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,614.9,479.83
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,561.89,441.51
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,509.5,402.43
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,451.24,357.17
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,396.72,313.5
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,338.79,266.09
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,284.35,220.36
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,227.59,172.29
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,176.31,128.54
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,125.22,86.2
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,81.8,51.91
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,43.05,23.62
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,14.07,0.0
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,8.85,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,16.22,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,32.42,15.27
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,68.17,40.67
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,115.4,76.45
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,145.32,106.4
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,166.92,128.92
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,204.93,162.23
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,243.12,194.76
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,308.55,247.93
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,387.6,311.19
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,473.52,378.78
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,569.85,452.52
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,623.18,491.11
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,676.73,528.83
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,720.41,557.73
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,761.58,583.93
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,796.76,605.26
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,828.53,624.01
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,863.18,644.62
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,895.82,663.61
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,923.43,679.09
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,948.54,692.86
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,967.08,703.15
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,982.73,711.67
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,992.88,716.74
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,999.93,719.98
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,1003.75,722.75
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,1000.04,720.78
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,997.44,719.17
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,991.33,715.38
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,973.7,705.9
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,952.96,694.35
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,927.35,679.12
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,898.91,661.91
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,863.87,640.97
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,826.53,618.17
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,784.12,591.48
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,741.57,564.24
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,691.87,529.02
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,641.53,492.52
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,587.24,454.62
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,533.12,415.43
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,475.13,371.42
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,418.57,326.83
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,357.82,277.39
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,300.3,229.08
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,240.59,178.43
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,186.61,132.21
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,130.72,86.14
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,84.53,50.29
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,42.65,21.39
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,14.16,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,8.85,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,15.73,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,36.38,15.81
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,73.86,41.18
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,123.31,78.37
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,136.54,98.75
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,130.39,101.12
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,141.54,112.78
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,145.11,116.59
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,228.39,184.39
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,327.96,264.9
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,447.88,360.99
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,584.85,467.73
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,641.64,509.47
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,698.89,550.63
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,748.17,583.48
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,793.37,612.82
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,836.98,640.2
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,878.62,665.78
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,915.34,688.61
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,949.47,709.54
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,978.37,726.86
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,1004.21,742.13
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,1022.48,753.15
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,1037.27,762.01
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,1048.04,768.2
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,1055.14,772.12
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,1053.25,770.92
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,1047.63,767.46
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,1036.46,760.33
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,1021.73,750.98
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,1003.71,740.4
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,982.25,727.55
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,955.12,710.75
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,924.87,691.97
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,887.84,669.31
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,848.28,644.59
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,805.5,617.21
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,760.67,587.9
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,711.58,553.91
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,661.34,517.47
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,606.54,478.26
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,549.9,436.08
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,489.93,388.65
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,431.21,340.59
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,369.37,288.6
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,310.2,237.29
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,248.39,183.22
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,191.99,133.44
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,134.62,85.27
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,86.53,47.93
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,41.86,18.73
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,17.69,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,8.85,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,14.74,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,34.05,13.62
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,70.97,38.57
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,119.63,74.9
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,140.81,100.25
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,147.41,112.45
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,181.49,142.76
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,215.04,171.76
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,274.65,220.83
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,345.77,278.62
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,430.4,346.78
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,530.71,425.75
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,568.39,453.68
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,603.93,479.38
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,640.12,504.88
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,673.4,527.61
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,721.42,561.01
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,768.32,592.87
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,832.83,636.68
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,896.28,678.53
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,923.68,695.28
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,948.43,710.46
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,967.66,722.52
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,983.8,732.6
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,993.68,738.45
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,994.17,738.17
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,994.97,738.55
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,992.4,736.81
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,984.47,731.75
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,973.2,724.57
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,954.39,712.97
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,932.49,699.37
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,910.62,686.18
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,880.94,667.51
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,845.51,644.58
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,807.83,619.9
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,765.12,591.63
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,720.76,561.81
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,672.05,527.01
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,622.62,489.91
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,569.35,450.67
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,515.58,409.74
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,458.19,364.2
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,402.15,318.27
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,342.91,268.48
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,286.83,219.97
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,228.35,169.11
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,175.41,122.81
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,122.77,79.01
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,79.08,45.34
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,37.74,17.14
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,15.73,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,13.76,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,28.69,10.88
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,58.67,32.8
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,96.51,61.67
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,89.35,62.13
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,67.71,49.12
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,59.55,44.23
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,44.43,32.25
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,57.98,43.53
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,71.55,54.65
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,95.18,73.88
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,118.99,92.94
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,149.98,117.59
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,181.38,142.17
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,211.27,165.27
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,241.6,188.41
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,260.8,202.61
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,280.14,216.81
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,335.27,258.63
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,385.87,296.31
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,403.27,308.59
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,420.67,320.95
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,511.94,389.89
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,596.87,452.58
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,799.09,607.05
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,980.31,733.57
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,999.24,744.96
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,1014.27,755.04
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,1004.45,748.87
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,991.1,740.64
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,952.16,715.4
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,916.71,692.51
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,907.95,687.45
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,898.71,682.0
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,864.92,660.37
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,828.43,636.79
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,786.04,608.35
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,741.56,578.1
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,692.99,544.17
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,643.25,507.82
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,589.85,468.25
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,537.06,427.71
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,479.51,381.52
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,422.59,334.23
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,361.9,282.46
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,303.75,231.28
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,242.85,177.38
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,187.0,127.63
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,129.51,79.33
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,81.73,42.74
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,37.08,14.24
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,15.73,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,13.76,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,31.82,10.32
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,69.46,35.23
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,119.54,71.98
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,171.62,116.06
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,230.31,167.55
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,288.13,219.17
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,349.96,273.02
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,407.73,322.36
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,467.4,371.47
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,524.08,416.57
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,580.04,459.57
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,633.95,499.66
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,687.24,537.32
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,736.23,569.67
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,783.81,600.49
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,826.65,628.04
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,867.37,653.87
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,902.82,676.02
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,935.48,696.19
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,963.24,713.58
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,987.8,728.86
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,1007.1,741.15
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,1022.88,751.22
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,1032.51,757.23
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,1038.42,760.94
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,1038.28,761.21
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,1034.39,759.17
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,1024.4,753.43
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,1010.8,745.39
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,992.89,734.96
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,971.49,722.23
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,944.76,706.07
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,914.8,687.98
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,880.02,666.53
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,842.58,642.96
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,799.54,615.2
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,754.42,585.5
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,704.16,550.46
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,652.64,512.96
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,597.75,472.62
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,542.54,430.53
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,484.33,384.01
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,426.15,335.9
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,363.84,282.94
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,304.5,230.93
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,242.14,175.96
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,184.92,125.38
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,116.75,71.02
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,64.52,33.39
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,25.28,7.98
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,7.86,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,5.41,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,10.85,0.4
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,16.11,6.1
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,19.11,9.26
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,23.53,13.55
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,26.88,16.84
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,31.46,21.06
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,34.76,23.95
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,42.98,30.77
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,51.21,37.52
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,81.85,62.74
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,112.93,87.85
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,147.22,115.27
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,185.25,145.19
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,197.86,154.39
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,213.26,165.74
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,269.74,209.01
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,323.43,249.13
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,364.28,279.47
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,406.02,310.15
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,483.29,369.41
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,564.03,429.79
