Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,0,956.0,98.0,3.0,30.9,880.0,996.38,712.48
2018,9,9,13,15,952.0,97.5,3.2,30.85,861.5,976.63,702.21
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,953.44,689.58
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,923.9,672.47
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,891.35,653.17
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,854.25,630.82
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,814.64,606.48
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,768.35,577.13
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,720.35,546.11
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,668.43,509.98
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,617.46,472.35
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,558.97,430.57
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,500.95,387.44
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,439.21,339.0
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,379.39,290.22
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,316.08,237.27
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,256.79,186.22
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,193.73,132.63
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,138.35,86.29
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,84.0,45.29
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,42.29,14.84
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,14.74,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,21.13,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,53.52,24.71
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,103.4,60.72
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,154.87,103.34
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,215.29,155.78
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,274.46,208.5
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,338.56,264.29
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,397.9,314.7
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,459.65,364.8
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,517.89,410.3
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,576.86,454.37
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,631.29,492.91
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,682.86,527.74
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,732.99,559.68
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,781.88,590.02
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,825.39,615.58
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,866.82,639.29
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,901.47,659.08
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,933.19,676.85
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,960.0,691.92
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,983.48,704.84
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,1001.07,714.64
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,1015.03,722.26
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,1023.37,725.69
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,1027.92,726.93
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,1024.97,724.83
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,1018.24,720.54
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,1005.59,712.64
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,989.38,702.6
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,968.74,690.78
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,944.71,676.79
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,914.73,659.28
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,881.78,639.64
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,844.14,617.39
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,804.1,593.15
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,758.24,564.48
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,710.72,534.12
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,660.87,499.52
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,607.73,460.82
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,549.68,419.66
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,492.18,377.0
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,429.88,328.89
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,369.75,280.53
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,306.45,228.19
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,247.49,177.97
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,185.98,126.37
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,132.46,82.18
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,79.24,42.65
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,39.02,12.03
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,14.74,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,21.08,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,53.17,23.71
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,103.16,59.85
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,155.6,103.55
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,216.75,157.11
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,274.78,209.37
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,337.29,264.4
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,396.67,315.49
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,458.04,366.15
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,514.99,411.6
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,572.37,455.55
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,625.41,494.73
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,677.53,531.85
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,723.59,562.53
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,770.44,592.79
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,811.52,618.7
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,850.18,642.65
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,884.11,663.64
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,915.24,682.63
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,940.72,697.77
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,962.95,710.77
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,980.77,721.31
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,995.13,729.68
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,1003.51,734.6
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,1008.26,737.27
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,1010.95,738.68
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,1009.84,737.73
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,1004.53,734.63
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,995.16,728.96
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,974.81,717.25
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,950.93,703.21
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,922.34,685.97
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,890.55,666.64
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,852.77,643.97
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,812.34,619.03
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,766.92,590.02
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,719.45,558.93
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,667.68,522.15
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,614.85,481.8
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,557.44,439.96
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,499.96,396.01
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,438.89,346.18
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,379.88,296.12
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,316.16,240.72
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,256.11,187.08
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,192.92,131.48
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,137.23,83.66
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,79.72,40.52
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,36.97,7.55
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,11.3,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,6.21,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,18.01,7.16
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,30.73,18.85
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,45.57,31.87
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,61.37,45.76
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,126.96,99.51
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,204.95,164.07
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,260.11,210.01
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,320.14,259.2
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,400.33,323.91
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,490.96,395.52
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,533.97,427.54
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,572.8,455.6
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,620.69,490.05
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,665.61,521.47
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,719.16,559.42
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,773.65,596.86
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,739.45,568.08
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,698.26,534.01
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,645.64,492.42
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,586.44,445.57
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,669.25,508.32
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,752.7,569.75
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,816.29,617.36
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,880.34,664.95
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,820.48,621.35
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,760.84,578.0
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,792.78,602.75
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,821.56,624.74
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,821.5,627.08
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,820.13,628.59
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,750.45,577.69
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,685.16,529.41
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,614.25,478.23
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,552.72,432.84
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,443.61,349.22
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,348.99,274.86
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,303.74,239.87
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,265.27,209.73
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,293.69,235.4
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,310.67,250.73
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,273.22,219.94
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,236.48,189.06
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,182.67,144.29
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,134.65,104.55
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,95.75,72.18
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,61.36,44.09
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,38.71,24.69
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,17.83,0.82
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,8.85,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,12.31,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,36.36,17.68
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,71.7,46.13
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,113.86,79.76
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,166.07,123.59
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,234.89,180.62
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,319.71,252.0
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,383.45,307.16
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,452.88,365.57
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,508.94,411.74
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,566.66,457.52
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,620.62,498.83
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,673.94,538.02
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,722.07,570.58
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,768.49,601.31
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,809.65,627.86
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,848.36,652.34
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,882.49,673.86
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,913.71,693.22
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,940.16,709.37
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,963.28,723.23
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,979.83,734.13
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,992.8,742.74
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,1001.28,748.31
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,1006.01,751.51
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,1005.32,751.51
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,1000.83,749.12
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,990.99,743.67
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,977.39,736.18
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,957.09,724.09
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,933.3,709.59
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,904.43,691.14
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,872.44,670.43
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,812.22,629.74
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,756.44,591.71
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,681.83,538.29
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,610.0,483.79
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,576.52,459.09
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,538.81,430.18
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,507.81,406.6
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,469.86,376.01
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,416.73,331.07
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,363.34,284.34
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,300.81,229.31
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,242.3,176.64
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,181.53,122.82
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,127.64,76.53
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,71.84,35.19
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,30.99,0.0
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,11.31,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,35.48,16.17
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,72.33,45.58
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,114.66,79.66
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,166.5,123.48
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,208.54,162.11
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,250.02,199.22
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,295.16,237.98
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,340.79,275.87
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,431.1,348.71
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,534.87,430.2
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,575.41,459.64
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,612.28,485.46
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,657.94,517.21
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,702.18,546.88
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,732.24,564.96
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,758.63,580.06
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,763.21,579.26
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,760.42,573.52
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,770.38,577.81
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,777.42,579.96
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,831.22,618.5
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,887.7,657.5
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,919.98,677.54
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,945.44,693.28
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,971.54,711.02
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,987.82,722.42
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,977.64,716.43
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,963.82,708.37
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,932.61,689.62
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,903.9,672.46
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,873.07,653.62
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,843.78,635.64
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,810.58,614.94
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,774.16,591.76
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,735.7,567.14
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,694.12,539.82
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,629.29,492.53
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,567.84,445.64
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,512.38,403.89
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,457.43,360.82
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,359.94,282.91
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,277.2,216.27
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,206.48,158.66
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,144.97,108.77
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,113.66,80.78
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,82.77,53.17
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,48.42,26.2
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,19.72,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,8.85,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,17.04,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,47.36,17.51
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,99.05,55.58
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,151.03,98.66
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,212.5,152.71
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,271.42,206.79
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,335.24,264.44
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,395.63,318.26
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,457.29,371.46
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,515.14,419.94
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,573.5,467.18
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,627.24,509.19
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,680.28,548.9
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,729.35,582.9
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,776.6,614.99
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,818.49,642.81
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,857.82,668.46
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,893.07,691.33
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,925.41,712.01
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,951.88,728.88
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,974.97,743.44
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,992.25,754.64
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,1005.84,763.44
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,1013.76,768.5
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,1017.83,771.09
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,1016.13,770.6
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,1010.54,767.6
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,998.63,760.13
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,982.94,750.17
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,962.76,737.12
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,939.05,721.66
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,908.81,701.62
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,875.46,679.33
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,837.84,654.13
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,797.56,626.79
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,752.65,595.67
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,705.75,562.71
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,653.07,523.47
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,599.41,481.21
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,541.82,435.8
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,484.35,388.9
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,422.53,336.64
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,363.03,284.55
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,299.56,228.08
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,240.03,173.94
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,177.42,118.62
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,122.95,72.31
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,65.98,30.54
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,27.15,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,17.07,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,47.42,16.23
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,100.21,55.4
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,153.62,99.67
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,216.45,154.76
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,275.64,208.82
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,339.05,265.6
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,399.58,318.7
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,462.28,371.52
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,521.3,419.53
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,580.69,465.91
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,634.23,506.17
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,686.91,543.75
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,736.36,576.17
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,784.0,606.59
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,826.12,632.95
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,865.72,657.2
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,900.46,678.11
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,932.11,696.77
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,958.7,711.83
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,981.8,724.56
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,998.87,734.37
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,1012.15,741.85
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,1019.07,745.5
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,1022.06,746.8
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,1020.4,746.09
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,1014.82,742.98
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,1002.4,735.53
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,986.21,725.72
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,965.43,713.5
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,941.12,698.93
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,910.62,680.13
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,876.98,659.09
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,838.01,635.07
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,796.49,608.88
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,750.32,578.78
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,702.26,546.76
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,649.52,508.61
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,595.8,467.59
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,537.37,423.76
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,479.22,378.17
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,416.81,326.85
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,357.05,275.75
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,293.22,220.13
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,233.86,167.14
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,170.74,112.42
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,116.22,66.99
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,60.82,26.69
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,23.53,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,14.79,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,44.9,13.92
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,97.26,53.46
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,149.65,96.66
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,211.58,150.77
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,270.92,204.91
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,335.15,262.45
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,393.64,314.22
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,454.88,366.4
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,513.0,414.2
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,571.61,460.56
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,625.52,501.95
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,678.6,540.99
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,727.09,573.6
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,773.64,604.24
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,815.07,630.84
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,853.79,655.21
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,888.15,676.74
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,919.52,696.1
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,945.41,711.89
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,967.89,725.4
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,984.45,735.7
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,997.32,743.67
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,1004.56,748.0
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,1007.95,749.95
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,1005.68,749.18
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,999.57,745.98
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,987.82,739.08
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,972.37,729.77
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,951.78,717.62
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,927.72,703.61
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,897.53,685.2
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,864.25,664.4
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,825.94,639.54
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,785.05,612.54
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,739.99,582.46
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,693.0,550.42
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,640.76,511.07
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,587.67,469.33
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,529.49,424.52
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,471.53,378.01
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,411.59,327.36
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,352.19,275.45
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,288.57,218.87
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,229.39,165.18
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,165.74,109.51
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,111.13,63.85
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,55.59,23.29
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,20.58,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,14.26,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,43.03,12.73
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,93.24,52.38
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,144.44,94.37
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,205.74,147.6
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,264.04,200.52
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,327.76,257.35
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,387.78,310.11
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,450.41,363.13
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,508.77,410.93
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,566.1,456.2
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,620.35,497.43
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,673.96,536.72
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,721.84,568.85
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,768.09,599.12
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,809.91,625.37
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,849.31,649.5
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,883.45,670.74
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,914.6,689.84
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,940.29,704.74
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,962.59,717.37
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,979.08,726.32
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,991.88,732.96
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,999.07,736.67
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,1002.43,738.07
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,999.54,735.83
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,992.83,731.28
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,980.6,723.83
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,964.71,714.07
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,943.63,701.45
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,919.11,686.53
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,889.17,667.74
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,856.2,646.76
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,818.03,622.98
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,777.41,597.1
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,730.8,566.16
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,682.45,533.45
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,630.04,494.56
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,576.88,453.69
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,518.49,409.72
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,461.88,365.17
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,399.76,313.99
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,340.12,262.94
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,276.06,207.21
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,217.22,154.95
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,152.73,100.36
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,99.64,57.62
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,49.3,19.81
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,17.81,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,11.65,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,39.2,10.48
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,87.5,50.4
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,137.36,90.72
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,198.37,142.85
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,256.92,195.18
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,321.32,251.68
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,380.9,302.89
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,443.54,354.4
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,501.89,400.48
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,561.17,445.16
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,615.36,484.04
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,666.65,519.17
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,715.44,551.4
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,762.73,581.38
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,804.59,607.7
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,844.14,632.14
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,877.87,653.09
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,908.73,671.98
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,934.99,687.71
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,957.93,701.2
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,974.97,711.14
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,988.41,718.86
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,995.77,722.77
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,999.39,724.42
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,996.82,722.51
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,990.49,718.36
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,979.13,711.09
