Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,964.13,701.61
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,942.28,687.78
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,917.06,671.84
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,885.98,652.37
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,851.98,630.87
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,812.75,606.03
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,771.15,579.32
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,724.95,549.15
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,677.13,517.17
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,625.65,479.54
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,571.12,438.73
2018,9,19,15,45,812.5,75.0,3.3,27.75,445.5,512.91,394.69
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,455.42,349.65
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,392.75,299.17
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,332.67,249.16
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,268.42,195.12
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,209.82,144.92
2018,9,19,17,15,511.0,44.5,2.05,22.55,137.0,148.09,94.33
2018,9,19,17,30,420.0,37.0,2.1,21.3,88.0,96.74,54.03
2018,9,19,17,45,269.5,25.0,2.2,20.05,52.0,45.95,15.89
2018,9,19,18,0,119.0,13.0,2.3,18.8,16.0,15.06,0.0
2018,9,19,18,15,59.5,6.5,2.6,18.2,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,20,5,45,48.0,5.5,2.15,10.7,6.0,0.0,0.0
2018,9,20,6,0,96.0,11.0,2.2,11.0,12.0,11.7,0.0
2018,9,20,6,15,256.5,23.0,2.4,11.9,47.0,39.51,8.03
2018,9,20,6,30,417.0,35.0,2.6,12.8,82.0,89.54,49.75
2018,9,20,6,45,512.5,42.5,2.8,13.75,130.5,140.53,90.73
2018,9,20,7,0,608.0,50.0,3.0,14.7,179.0,202.46,143.33
2018,9,20,7,15,666.0,55.5,3.0,15.5,232.0,261.47,195.91
2018,9,20,7,30,724.0,61.0,3.0,16.3,285.0,326.39,252.79
2018,9,20,7,45,762.0,65.5,2.95,17.1,338.0,387.41,305.42
2018,9,20,8,0,800.0,70.0,2.9,17.9,391.0,451.2,358.39
2018,9,20,8,15,827.0,72.5,2.8,18.7,441.5,509.57,405.16
2018,9,20,8,30,854.0,75.0,2.7,19.5,492.0,568.81,450.69
2018,9,20,8,45,873.5,78.0,2.6,20.3,539.0,622.4,490.24
2018,9,20,9,0,893.0,81.0,2.5,21.1,586.0,677.29,529.11
2018,9,20,9,15,908.5,83.0,2.45,21.85,628.0,727.46,562.01
2018,9,20,9,30,924.0,85.0,2.4,22.6,670.0,776.17,592.6
2018,9,20,9,45,935.5,85.5,2.3,23.35,705.5,818.4,617.67
2018,9,20,10,0,947.0,86.0,2.2,24.1,741.0,858.32,640.61
2018,9,20,10,15,954.5,87.0,2.1,24.8,769.0,892.9,659.62
2018,9,20,10,30,962.0,88.0,2.0,25.5,797.0,924.5,676.3
2018,9,20,10,45,967.0,89.0,1.95,26.2,818.0,950.73,689.78
2018,9,20,11,0,972.0,90.0,1.9,26.9,839.0,973.53,700.96
2018,9,20,11,15,975.0,90.0,1.85,27.5,851.5,989.86,708.28
2018,9,20,11,30,978.0,90.0,1.8,28.1,864.0,1002.48,713.34
2018,9,20,11,45,979.0,90.5,1.75,28.75,868.5,1010.0,715.16
2018,9,20,12,0,980.0,91.0,1.7,29.4,873.0,1013.66,714.73
2018,9,20,12,15,980.0,90.5,1.7,29.7,869.5,1011.42,712.51
2018,9,20,12,30,980.0,90.0,1.7,30.0,866.0,1005.31,708.1
2018,9,20,12,45,977.5,89.5,1.75,30.3,854.0,993.07,700.74
2018,9,20,13,0,975.0,89.0,1.8,30.6,842.0,977.08,691.2
2018,9,20,13,15,970.5,88.0,1.8,30.7,821.5,955.12,677.95
2018,9,20,13,30,966.0,87.0,1.8,30.8,801.0,929.69,662.61
2018,9,20,13,45,959.5,85.5,1.85,30.9,773.5,898.7,644.3
2018,9,20,14,0,953.0,84.0,1.9,31.0,746.0,864.63,623.9
2018,9,20,14,15,943.5,82.5,1.95,30.9,711.0,825.34,600.39
2018,9,20,14,30,934.0,81.0,2.0,30.8,676.0,783.56,574.93
2018,9,20,14,45,920.5,79.5,2.05,30.75,635.0,736.7,545.52
2018,9,20,15,0,907.0,78.0,2.1,30.7,594.0,688.14,514.38
2018,9,20,15,15,889.0,75.0,2.1,30.7,547.5,633.76,475.95
2018,9,20,15,30,871.0,72.0,2.1,30.7,501.0,578.65,435.88
2018,9,20,15,45,846.0,69.0,2.15,30.15,450.5,521.0,393.64
2018,9,20,16,0,821.0,66.0,2.2,29.6,400.0,462.13,348.83
2018,9,20,16,15,785.0,62.5,1.95,28.55,347.0,399.08,299.1
2018,9,20,16,30,749.0,59.0,1.7,27.5,294.0,338.49,249.53
2018,9,20,16,45,694.0,53.5,1.45,26.4,240.5,272.81,195.04
2018,9,20,17,0,639.0,48.0,1.2,25.3,187.0,212.5,143.98
2018,9,20,17,15,547.0,41.5,1.25,24.0,137.5,149.93,93.23
2018,9,20,17,30,455.0,35.0,1.3,22.7,88.0,97.73,52.7
2018,9,20,17,45,294.5,24.5,1.35,21.45,52.0,45.95,12.85
2018,9,20,18,0,134.0,14.0,1.4,20.2,16.0,15.85,0.0
2018,9,20,18,15,67.0,7.0,1.5,19.65,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.0,1.25,11.5,5.5,0.0,0.0
2018,9,21,6,0,101.0,10.0,1.2,11.7,11.0,10.68,0.0
2018,9,21,6,15,265.0,21.0,1.4,12.75,45.0,37.73,4.85
2018,9,21,6,30,429.0,32.0,1.6,13.8,79.0,87.66,47.32
2018,9,21,6,45,523.5,39.5,1.8,14.85,127.5,138.98,88.36
2018,9,21,7,0,618.0,47.0,2.0,15.9,176.0,201.04,140.71
2018,9,21,7,15,674.0,52.5,1.95,16.7,229.0,260.04,192.87
2018,9,21,7,30,730.0,58.0,1.9,17.5,282.0,324.57,248.82
2018,9,21,7,45,767.0,62.0,1.9,18.3,334.5,384.87,300.27
2018,9,21,8,0,804.0,66.0,1.9,19.1,387.0,447.83,351.91
2018,9,21,8,15,829.5,69.0,1.9,20.0,436.5,506.05,397.89
2018,9,21,8,30,855.0,72.0,1.9,20.9,486.0,563.21,441.25
2018,9,21,8,45,872.5,75.0,1.9,21.8,532.0,617.34,480.66
2018,9,21,9,0,890.0,78.0,1.9,22.7,578.0,670.78,518.07
2018,9,21,9,15,903.5,79.5,1.9,23.65,618.5,718.81,548.73
2018,9,21,9,30,917.0,81.0,1.9,24.6,659.0,765.21,577.09
2018,9,21,9,45,926.5,83.0,1.95,25.5,694.0,807.19,602.38
2018,9,21,10,0,936.0,85.0,2.0,26.4,729.0,846.76,625.67
2018,9,21,10,15,943.0,86.5,2.05,27.1,757.0,881.06,645.69
2018,9,21,10,30,950.0,88.0,2.1,27.8,785.0,912.39,663.62
2018,9,21,10,45,954.0,89.0,2.15,28.5,805.0,937.39,677.36
2018,9,21,11,0,958.0,90.0,2.2,29.2,825.0,958.98,688.93
2018,9,21,11,15,960.5,90.5,2.3,29.5,837.0,975.11,698.69
2018,9,21,11,30,963.0,91.0,2.4,29.8,849.0,987.57,706.25
2018,9,21,11,45,962.0,91.5,2.55,30.15,852.0,993.06,709.85
2018,9,21,12,0,961.0,92.0,2.7,30.5,855.0,994.73,711.17
2018,9,21,12,15,958.5,92.5,2.8,30.6,850.5,991.22,709.57
2018,9,21,12,30,956.0,93.0,2.9,30.7,846.0,983.93,705.7
2018,9,21,12,45,951.5,93.5,3.05,30.8,833.5,971.1,698.78
2018,9,21,13,0,947.0,94.0,3.2,30.9,821.0,954.68,689.56
2018,9,21,13,15,942.0,93.0,3.3,30.8,801.0,932.69,676.94
2018,9,21,13,30,937.0,92.0,3.4,30.7,781.0,907.36,662.1
2018,9,21,13,45,929.0,91.5,3.5,30.6,753.5,876.85,643.74
2018,9,21,14,0,921.0,91.0,3.6,30.5,726.0,843.46,623.31
2018,9,21,14,15,910.0,89.5,3.65,30.25,691.0,803.97,598.64
2018,9,21,14,30,899.0,88.0,3.7,30.0,656.0,762.2,572.12
2018,9,21,14,45,885.0,85.0,3.8,29.7,615.0,714.67,541.46
2018,9,21,15,0,871.0,82.0,3.9,29.4,574.0,665.6,508.61
2018,9,21,15,15,851.5,80.0,3.9,29.4,528.5,615.13,471.38
2018,9,21,15,30,832.0,78.0,3.9,29.4,483.0,561.68,431.04
2018,9,21,15,45,805.5,74.0,3.9,28.35,433.0,502.26,386.76
2018,9,21,16,0,779.0,70.0,3.9,27.3,383.0,443.7,341.37
2018,9,21,16,15,742.0,66.0,3.85,26.35,331.5,381.99,291.63
2018,9,21,16,30,705.0,62.0,3.8,25.4,280.0,322.93,242.27
2018,9,21,16,45,648.0,56.0,3.7,24.45,227.5,258.94,188.05
2018,9,21,17,0,591.0,50.0,3.6,23.5,175.0,200.42,137.66
2018,9,21,17,15,497.0,42.0,3.5,22.3,127.0,138.98,87.18
2018,9,21,17,30,403.0,34.0,3.4,21.1,79.0,88.32,47.6
2018,9,21,17,45,248.0,22.5,3.25,19.9,45.5,39.39,7.45
2018,9,21,18,0,93.0,11.0,3.1,18.7,12.0,11.94,0.0
2018,9,21,18,15,46.5,5.5,3.15,17.95,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,5,45,40.5,4.5,2.1,9.1,5.0,0.0,0.0
2018,9,22,6,0,81.0,9.0,2.2,9.3,10.0,9.47,0.0
2018,9,22,6,15,234.0,21.5,2.35,9.95,42.5,35.93,2.09
2018,9,22,6,30,387.0,34.0,2.5,10.6,75.0,84.12,46.6
2018,9,22,6,45,486.5,41.5,2.65,11.2,122.5,133.81,86.77
2018,9,22,7,0,586.0,49.0,2.8,11.8,170.0,194.91,138.99
2018,9,22,7,15,646.5,54.5,2.7,12.7,222.0,253.17,191.19
2018,9,22,7,30,707.0,60.0,2.6,13.6,274.0,317.68,248.0
2018,9,22,7,45,746.5,64.0,2.55,14.45,326.5,377.7,300.19
2018,9,22,8,0,786.0,68.0,2.5,15.3,379.0,440.65,352.87
2018,9,22,8,15,814.5,71.0,2.5,16.15,429.5,499.44,400.52
2018,9,22,8,30,843.0,74.0,2.5,17.0,480.0,559.28,447.15
2018,9,22,8,45,863.5,76.5,2.45,17.9,526.5,612.24,486.65
2018,9,22,9,0,884.0,79.0,2.4,18.8,573.0,666.62,525.66
2018,9,22,9,15,896.0,82.0,2.45,19.7,613.5,714.91,557.98
2018,9,22,9,30,908.0,85.0,2.5,20.6,654.0,761.47,587.82
2018,9,22,9,45,916.5,87.5,2.55,21.5,688.5,802.83,613.48
2018,9,22,10,0,925.0,90.0,2.6,22.4,723.0,841.73,637.08
2018,9,22,10,15,933.0,91.0,2.7,23.1,751.0,875.92,658.04
2018,9,22,10,30,941.0,92.0,2.8,23.8,779.0,907.22,676.92
2018,9,22,10,45,946.5,92.5,2.9,24.5,799.5,932.71,691.83
2018,9,22,11,0,952.0,93.0,3.0,25.2,820.0,954.86,704.54
2018,9,22,11,15,955.0,94.0,3.1,25.8,832.5,971.82,714.14
2018,9,22,11,30,958.0,95.0,3.2,26.4,845.0,985.14,721.45
2018,9,22,11,45,959.5,95.0,3.35,27.0,849.5,992.27,725.19
2018,9,22,12,0,961.0,95.0,3.5,27.6,854.0,995.61,726.6
2018,9,22,12,15,963.0,93.0,3.6,27.85,850.5,993.44,725.19
2018,9,22,12,30,965.0,91.0,3.7,28.1,847.0,987.43,721.43
2018,9,22,12,45,963.5,90.0,3.8,28.35,835.0,975.53,713.92
2018,9,22,13,0,962.0,89.0,3.9,28.6,823.0,959.91,704.09
2018,9,22,13,15,914.0,105.5,3.95,28.5,788.5,918.94,678.09
2018,9,22,13,30,866.0,122.0,4.0,28.4,754.0,880.92,654.02
2018,9,22,13,45,844.5,124.5,4.05,28.35,722.0,843.83,630.24
2018,9,22,14,0,823.0,127.0,4.1,28.3,690.0,804.78,604.88
2018,9,22,14,15,858.5,107.5,4.1,28.05,669.5,784.45,592.68
2018,9,22,14,30,894.0,88.0,4.1,27.8,649.0,755.5,574.29
2018,9,22,14,45,895.5,81.5,4.1,27.55,613.0,715.14,547.69
2018,9,22,15,0,897.0,75.0,4.1,27.3,577.0,671.97,518.41
2018,9,22,15,15,878.0,73.0,4.1,27.3,531.0,618.51,478.6
2018,9,22,15,30,859.0,71.0,4.1,27.3,485.0,564.47,437.3
2018,9,22,15,45,834.0,67.5,4.0,26.45,435.0,506.96,393.32
2018,9,22,16,0,809.0,64.0,3.9,25.6,385.0,448.29,346.86
2018,9,22,16,15,773.0,60.0,3.7,24.75,332.5,385.55,295.5
2018,9,22,16,30,737.0,56.0,3.5,23.9,280.0,325.33,244.46
2018,9,22,16,45,680.0,51.0,3.35,23.1,227.5,260.65,189.03
2018,9,22,17,0,623.0,46.0,3.2,22.3,175.0,201.59,137.63
2018,9,22,17,15,524.5,39.5,3.1,21.05,126.5,139.54,86.56
2018,9,22,17,30,426.0,33.0,3.0,19.8,78.0,88.62,46.76
2018,9,22,17,45,261.0,21.5,2.9,18.6,44.5,38.09,2.36
2018,9,22,18,0,96.0,10.0,2.8,17.4,11.0,10.68,0.0
2018,9,22,18,15,48.0,5.0,3.0,16.8,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,5,45,44.0,4.5,3.4,10.35,5.0,0.0,0.0
2018,9,23,6,0,88.0,9.0,3.5,10.4,10.0,9.45,0.0
2018,9,23,6,15,248.5,20.5,3.6,10.95,42.0,35.55,0.0
2018,9,23,6,30,409.0,32.0,3.7,11.5,74.0,84.44,45.53
2018,9,23,6,45,507.0,39.0,3.75,12.05,121.5,134.47,86.11
2018,9,23,7,0,605.0,46.0,3.8,12.6,169.0,195.56,138.49
2018,9,23,7,15,662.5,51.5,3.75,13.35,221.0,254.08,191.36
2018,9,23,7,30,720.0,57.0,3.7,14.1,273.0,318.3,248.55
2018,9,23,7,45,757.5,61.0,3.65,14.85,325.0,378.1,301.19
2018,9,23,8,0,795.0,65.0,3.6,15.6,377.0,440.6,354.25
2018,9,23,8,15,821.5,67.5,3.5,16.3,426.5,498.18,401.61
2018,9,23,8,30,848.0,70.0,3.4,17.0,476.0,554.75,446.46
2018,9,23,8,45,867.0,72.5,3.35,17.7,521.5,608.77,487.79
2018,9,23,9,0,886.0,75.0,3.3,18.4,567.0,662.23,527.25
2018,9,23,9,15,900.5,77.0,3.3,19.2,608.0,711.15,560.56
2018,9,23,9,30,915.0,79.0,3.3,20.0,649.0,758.54,591.52
2018,9,23,9,45,926.0,79.5,3.3,20.85,683.5,799.78,617.41
2018,9,23,10,0,937.0,80.0,3.3,21.7,718.0,838.7,641.27
2018,9,23,10,15,944.5,81.5,3.3,22.4,746.0,873.27,662.16
2018,9,23,10,30,952.0,83.0,3.3,23.1,774.0,904.87,680.82
2018,9,23,10,45,957.5,83.0,3.35,23.8,794.0,929.95,695.24
2018,9,23,11,0,963.0,83.0,3.4,24.5,814.0,951.64,707.4
2018,9,23,11,15,966.0,83.5,3.45,25.1,826.5,968.1,716.38
2018,9,23,11,30,969.0,84.0,3.5,25.7,839.0,980.89,723.02
2018,9,23,11,45,970.0,84.0,3.6,26.25,843.0,987.53,726.2
2018,9,23,12,0,971.0,84.0,3.7,26.8,847.0,990.34,727.02
2018,9,23,12,15,971.0,83.0,3.85,26.95,843.0,987.29,725.59
2018,9,23,12,30,971.0,82.0,4.0,27.1,839.0,980.41,721.76
2018,9,23,12,45,969.5,81.0,4.1,27.2,827.0,968.35,714.45
2018,9,23,13,0,968.0,80.0,4.2,27.3,815.0,952.57,704.77
2018,9,23,13,15,963.5,79.5,4.3,27.15,795.0,931.06,691.98
2018,9,23,13,30,959.0,79.0,4.4,27.0,775.0,906.11,676.87
2018,9,23,13,45,952.5,78.0,4.45,26.8,747.5,875.66,657.85
2018,9,23,14,0,946.0,77.0,4.5,26.6,720.0,842.16,636.63
2018,9,23,14,15,911.0,83.5,4.5,26.3,677.5,792.19,603.68
2018,9,23,14,30,876.0,90.0,4.5,26.0,635.0,741.48,569.91
2018,9,23,14,45,889.0,80.0,4.5,25.65,602.5,705.89,546.68
2018,9,23,15,0,902.0,70.0,4.5,25.3,570.0,666.58,519.99
2018,9,23,15,15,884.0,67.5,4.5,25.3,524.0,612.99,479.49
2018,9,23,15,30,866.0,65.0,4.5,25.3,478.0,558.72,437.42
2018,9,23,15,45,842.0,62.0,4.35,24.4,428.5,500.46,392.11
2018,9,23,16,0,818.0,59.0,4.2,23.5,379.0,442.75,345.68
2018,9,23,16,15,783.0,56.0,4.05,22.7,327.5,382.39,295.38
2018,9,23,16,30,748.0,53.0,3.9,21.9,276.0,323.19,244.38
2018,9,23,16,45,692.5,48.0,3.75,21.05,223.5,258.57,188.28
2018,9,23,17,0,637.0,43.0,3.6,20.2,171.0,199.4,136.16
2018,9,23,17,15,539.5,36.5,3.4,19.05,123.0,137.0,84.26
2018,9,23,17,30,442.0,30.0,3.2,17.9,75.0,85.91,43.91
2018,9,23,17,45,271.5,20.0,3.0,16.8,42.5,36.08,0.0
2018,9,23,18,0,101.0,10.0,2.8,15.7,10.0,10.39,0.0
2018,9,23,18,15,50.5,5.0,2.85,15.1,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,5,45,50.0,5.0,0.95,9.15,5.0,0.0,0.0
2018,9,24,6,0,100.0,10.0,0.9,9.4,10.0,10.43,0.0
2018,9,24,6,15,272.0,20.5,0.95,10.2,42.5,36.69,0.0
2018,9,24,6,30,444.0,31.0,1.0,11.0,75.0,87.27,46.1
2018,9,24,6,45,544.0,37.0,1.05,11.8,123.5,138.36,87.41
2018,9,24,7,0,644.0,43.0,1.1,12.6,172.0,201.07,140.58
2018,9,24,7,15,701.0,48.0,1.05,13.4,225.0,261.01,193.91
2018,9,24,7,30,758.0,53.0,1.0,14.2,278.0,326.56,250.94
2018,9,24,7,45,795.0,56.0,0.95,15.05,330.5,387.04,302.45
2018,9,24,8,0,832.0,59.0,0.9,15.9,383.0,448.84,352.86
2018,9,24,8,15,857.5,62.0,0.95,17.15,433.5,507.93,399.03
2018,9,24,8,30,883.0,65.0,1.0,18.4,484.0,567.67,443.65
2018,9,24,8,45,901.5,67.0,1.1,19.7,530.5,622.37,483.11
2018,9,24,9,0,920.0,69.0,1.2,21.0,577.0,676.38,520.62
2018,9,24,9,15,932.5,71.0,1.2,22.2,618.0,725.23,550.63
2018,9,24,9,30,945.0,73.0,1.2,23.4,659.0,772.28,578.3
2018,9,24,9,45,953.5,75.0,1.2,24.6,693.5,814.21,601.86
2018,9,24,10,0,962.0,77.0,1.2,25.8,728.0,853.56,623.23
2018,9,24,10,15,969.0,78.0,1.1,26.45,756.0,887.77,640.79
2018,9,24,10,30,976.0,79.0,1.0,27.1,784.0,918.92,655.98
2018,9,24,10,45,980.0,79.5,0.9,27.7,803.5,943.64,666.93
2018,9,24,11,0,984.0,80.0,0.8,28.3,823.0,964.84,675.53
2018,9,24,11,15,986.5,80.0,0.75,28.75,835.0,980.5,682.05
2018,9,24,11,30,989.0,80.0,0.7,29.2,847.0,992.38,686.37
2018,9,24,11,45,990.0,80.5,0.65,29.6,851.5,999.59,688.13
2018,9,24,12,0,991.0,81.0,0.6,30.0,856.0,1002.9,687.73
2018,9,24,12,15,989.5,81.0,0.7,30.25,851.5,999.44,687.19
2018,9,24,12,30,988.0,81.0,0.8,30.5,847.0,992.09,684.46
2018,9,24,12,45,985.0,80.5,0.9,30.7,834.0,978.98,678.45
2018,9,24,13,0,982.0,80.0,1.0,30.9,821.0,962.12,670.18
2018,9,24,13,15,977.5,79.5,1.15,31.0,801.0,940.29,659.88
2018,9,24,13,30,973.0,79.0,1.3,31.1,781.0,914.97,647.14
2018,9,24,13,45,966.5,78.5,1.45,31.15,753.5,884.66,631.06
2018,9,24,14,0,960.0,78.0,1.6,31.2,726.0,851.26,612.62
2018,9,24,14,15,950.5,76.5,1.7,31.05,691.0,811.57,589.63
2018,9,24,14,30,941.0,75.0,1.8,30.9,656.0,769.39,564.55
2018,9,24,14,45,927.5,73.0,1.95,30.75,614.5,721.64,535.5
2018,9,24,15,0,914.0,71.0,2.1,30.6,573.0,672.2,503.95
2018,9,24,15,15,895.5,68.5,2.1,30.6,526.5,617.79,465.09
2018,9,24,15,30,877.0,66.0,2.1,30.6,480.0,562.72,424.56
2018,9,24,15,45,851.0,63.5,2.25,29.9,429.5,503.5,381.22
2018,9,24,16,0,825.0,61.0,2.4,29.2,379.0,446.23,337.28
2018,9,24,16,15,787.0,57.0,2.2,28.05,326.0,382.07,286.2
2018,9,24,16,30,749.0,53.0,2.0,26.9,273.0,320.64,235.42
2018,9,24,16,45,689.5,48.5,1.8,25.7,220.0,255.51,180.86
2018,9,24,17,0,630.0,44.0,1.6,24.5,167.0,196.28,130.43
2018,9,24,17,15,528.5,36.5,1.75,23.25,118.5,132.93,79.46
2018,9,24,17,30,427.0,29.0,1.9,22.0,70.0,81.46,39.75
2018,9,24,17,45,249.0,18.0,2.1,20.7,38.5,31.61,0.0
2018,9,24,18,0,71.0,7.0,2.3,19.4,7.0,6.88,0.0
2018,9,24,18,15,35.5,3.5,2.65,18.7,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,25,5,45,35.0,3.5,1.65,8.6,3.5,0.0,0.0
2018,9,25,6,0,70.0,7.0,1.6,8.7,7.0,7.25,0.0
2018,9,25,6,15,244.0,18.0,1.7,9.4,38.5,32.17,0.0
2018,9,25,6,30,418.0,29.0,1.8,10.1,70.0,81.75,42.6
2018,9,25,6,45,518.5,36.0,1.9,10.8,117.5,132.22,83.69
2018,9,25,7,0,619.0,43.0,2.0,11.5,165.0,194.42,136.81
2018,9,25,7,15,678.0,48.0,1.85,12.4,217.5,253.43,189.75
2018,9,25,7,30,737.0,53.0,1.7,13.3,270.0,318.28,246.78
2018,9,25,7,45,776.0,56.5,1.5,14.2,322.5,378.86,298.85
2018,9,25,8,0,815.0,60.0,1.3,15.1,375.0,442.27,350.75
2018,9,25,8,15,841.5,63.0,1.25,16.1,425.0,499.66,396.14
2018,9,25,8,30,868.0,66.0,1.2,17.1,475.0,559.09,440.95
2018,9,25,8,45,886.5,68.0,1.15,18.1,521.0,613.01,479.71
2018,9,25,9,0,905.0,70.0,1.1,19.1,567.0,666.26,516.3
2018,9,25,9,15,918.0,72.5,1.15,20.1,608.0,715.3,547.86
2018,9,25,9,30,931.0,75.0,1.2,21.1,649.0,762.62,577.09
2018,9,25,9,45,940.5,76.5,1.2,22.05,683.5,804.18,601.35
2018,9,25,10,0,950.0,78.0,1.2,23.0,718.0,843.27,623.53
2018,9,25,10,15,957.0,79.0,1.3,23.9,745.5,877.05,643.37
2018,9,25,10,30,964.0,80.0,1.4,24.8,773.0,907.8,661.11
2018,9,25,10,45,968.5,81.0,1.5,25.65,793.0,933.16,675.43
2018,9,25,11,0,973.0,82.0,1.6,26.5,813.0,955.06,687.55
2018,9,25,11,15,976.5,82.0,1.65,27.25,825.5,971.37,695.77
2018,9,25,11,30,980.0,82.0,1.7,28.0,838.0,983.97,701.76
2018,9,25,11,45,981.0,82.0,1.75,28.8,842.0,990.49,703.92
2018,9,25,12,0,982.0,82.0,1.8,29.6,846.0,993.13,703.83
2018,9,25,12,15,980.5,82.5,1.9,30.0,841.5,990.16,702.14
2018,9,25,12,30,979.0,83.0,2.0,30.4,837.0,983.33,698.17
2018,9,25,12,45,975.0,83.5,2.05,30.8,824.5,970.43,689.94
2018,9,25,13,0,971.0,84.0,2.1,31.2,812.0,953.85,679.53
2018,9,25,13,15,966.5,83.0,2.2,31.3,791.5,931.6,666.91
2018,9,25,13,30,962.0,82.0,2.3,31.4,771.0,905.9,652.04
2018,9,25,13,45,955.0,81.0,2.45,31.45,743.0,874.84,634.11
2018,9,25,14,0,948.0,80.0,2.6,31.5,715.0,840.77,613.94
2018,9,25,14,15,937.5,78.5,2.7,31.3,680.0,800.66,589.7
2018,9,25,14,30,927.0,77.0,2.8,31.1,645.0,758.18,563.47
2018,9,25,14,45,913.0,75.0,2.95,30.9,603.5,710.61,533.46
2018,9,25,15,0,899.0,73.0,3.1,30.7,562.0,661.44,500.78
2018,9,25,15,15,879.5,71.0,3.1,30.7,516.0,607.65,461.53
2018,9,25,15,30,860.0,69.0,3.1,30.7,470.0,553.34,420.77
2018,9,25,15,45,833.0,65.5,3.35,29.65,419.5,494.94,377.83
2018,9,25,16,0,806.0,62.0,3.6,28.6,369.0,435.59,332.1
2018,9,25,16,15,766.0,58.5,3.7,27.45,316.5,372.29,281.31
2018,9,25,16,30,726.0,55.0,3.8,26.3,264.0,311.95,230.91
2018,9,25,16,45,664.5,49.5,3.85,25.15,211.5,246.68,175.69
2018,9,25,17,0,603.0,44.0,3.9,24.0,159.0,187.6,125.01
2018,9,25,17,15,498.0,37.0,3.95,22.6,112.0,126.38,75.58
2018,9,25,17,30,393.0,30.0,4.0,21.2,65.0,77.01,37.14
2018,9,25,17,45,226.5,18.5,4.05,19.8,35.5,30.33,0.0
2018,9,25,18,0,60.0,7.0,4.1,18.4,6.0,0.0,0.0
2018,9,25,18,15,30.0,3.5,4.05,17.65,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,26,5,45,31.0,3.0,1.8,9.4,3.0,0.0,0.0
2018,9,26,6,0,62.0,6.0,1.9,9.6,6.0,5.9,0.0
2018,9,26,6,15,226.0,17.5,2.1,10.25,36.0,30.3,0.0
2018,9,26,6,30,390.0,29.0,2.3,10.9,66.0,78.05,40.28
2018,9,26,6,45,490.5,36.5,2.5,11.6,112.5,127.43,80.52
2018,9,26,7,0,591.0,44.0,2.7,12.3,159.0,188.14,132.18
2018,9,26,7,15,510.5,64.5,2.55,13.2,184.5,221.08,167.19
2018,9,26,7,30,430.0,85.0,2.4,14.1,210.0,242.43,190.35
2018,9,26,7,45,351.0,113.5,2.25,14.95,228.0,264.72,211.73
2018,9,26,8,0,272.0,142.0,2.1,15.8,246.0,273.96,220.37
2018,9,26,8,15,327.5,153.0,2.0,16.8,294.5,328.0,263.61
2018,9,26,8,30,383.0,164.0,1.9,17.8,343.0,392.03,313.25
2018,9,26,8,45,598.5,127.5,1.75,18.8,439.0,505.15,400.59
2018,9,26,9,0,814.0,91.0,1.6,19.8,535.0,631.36,493.74
2018,9,26,9,15,843.0,91.5,1.55,20.8,581.0,685.78,529.78
2018,9,26,9,30,872.0,92.0,1.5,21.8,627.0,736.67,561.17
2018,9,26,9,45,883.5,95.0,1.4,22.8,662.0,779.25,585.5
2018,9,26,10,0,895.0,98.0,1.3,23.8,697.0,819.67,607.68
2018,9,26,10,15,878.5,109.0,1.25,24.75,716.5,843.35,618.99
2018,9,26,10,30,862.0,120.0,1.2,25.7,736.0,867.74,630.76
2018,9,26,10,45,867.0,122.0,1.15,26.65,756.0,892.66,642.67
2018,9,26,11,0,872.0,124.0,1.1,27.6,776.0,914.47,652.41
2018,9,26,11,15,806.5,156.0,1.1,28.45,766.0,901.98,641.63
2018,9,26,11,30,741.0,188.0,1.1,29.3,756.0,888.7,630.96
2018,9,26,11,45,760.0,181.0,1.15,30.15,766.0,902.83,638.4
2018,9,26,12,0,779.0,174.0,1.2,31.0,776.0,913.92,643.65
2018,9,26,12,15,786.0,170.0,1.2,31.6,774.5,914.11,642.15
2018,9,26,12,30,793.0,166.0,1.2,32.2,773.0,907.18,636.5
2018,9,26,12,45,809.0,155.0,1.2,32.75,766.0,901.67,632.09
2018,9,26,13,0,825.0,144.0,1.2,33.3,759.0,892.47,625.5
2018,9,26,13,15,801.0,148.0,1.2,33.45,732.0,860.92,606.12
2018,9,26,13,30,777.0,152.0,1.2,33.6,705.0,830.28,587.5
2018,9,26,13,45,745.0,156.5,1.2,33.75,670.0,788.83,561.86
2018,9,26,14,0,713.0,161.0,1.2,33.9,635.0,746.27,535.37
2018,9,26,14,15,686.5,157.0,1.25,33.85,594.5,698.18,505.05
2018,9,26,14,30,660.0,153.0,1.3,33.8,554.0,649.57,473.54
2018,9,26,14,45,737.0,121.5,1.35,33.7,541.5,642.05,470.85
2018,9,26,15,0,814.0,90.0,1.4,33.6,529.0,624.8,460.58
2018,9,26,15,15,804.0,84.5,1.4,33.6,487.0,576.28,426.35
2018,9,26,15,30,794.0,79.0,1.4,33.6,445.0,526.59,390.43
2018,9,26,15,45,771.0,75.0,1.65,32.8,398.5,471.06,351.17
2018,9,26,16,0,748.0,71.0,1.9,32.0,352.0,416.13,310.14
2018,9,26,16,15,682.0,67.5,1.95,30.65,295.0,346.1,256.36
2018,9,26,16,30,616.0,64.0,2.0,29.3,238.0,281.57,205.0
2018,9,26,16,45,550.5,57.0,2.1,27.95,189.0,219.92,154.66
2018,9,26,17,0,485.0,50.0,2.2,26.6,140.0,165.08,109.25
2018,9,26,17,15,387.0,40.0,2.7,25.25,97.5,108.96,65.1
2018,9,26,17,30,289.0,30.0,3.2,23.9,55.0,64.04,30.14
2018,9,26,17,45,162.5,17.5,3.7,22.6,29.5,25.31,0.0
2018,9,26,18,0,36.0,5.0,4.2,21.3,4.0,0.0,0.0
2018,9,26,18,15,18.0,2.5,4.25,20.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,9.95,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,10.0,5.0,4.91,0.0
2018,9,27,6,15,145.0,18.0,2.55,10.5,29.5,26.12,0.0
2018,9,27,6,30,248.0,31.0,2.7,11.0,54.0,63.12,33.85
2018,9,27,6,45,382.0,40.5,2.85,11.5,101.5,111.99,72.13
2018,9,27,7,0,516.0,50.0,3.0,12.0,149.0,176.41,125.1
2018,9,27,7,15,595.5,55.5,2.9,12.8,202.0,235.9,177.47
2018,9,27,7,30,675.0,61.0,2.8,13.6,255.0,303.64,236.63
2018,9,27,7,45,716.0,65.5,2.7,14.4,306.0,362.25,287.89
2018,9,27,8,0,757.0,70.0,2.6,15.2,357.0,424.37,340.2
2018,9,27,8,15,784.5,73.5,2.55,16.05,406.0,481.32,386.64
2018,9,27,8,30,812.0,77.0,2.5,16.9,455.0,539.24,432.0
2018,9,27,8,45,832.5,80.0,2.45,17.75,500.0,593.04,472.51
2018,9,27,9,0,853.0,83.0,2.4,18.6,545.0,646.48,511.23
2018,9,27,9,15,801.5,105.5,2.35,19.5,565.0,670.98,526.32
2018,9,27,9,30,750.0,128.0,2.3,20.4,585.0,690.71,537.34
2018,9,27,9,45,737.5,141.5,2.25,21.3,611.5,722.73,556.98
2018,9,27,10,0,725.0,155.0,2.2,22.2,638.0,751.43,573.59
2018,9,27,10,15,694.0,175.0,2.25,22.9,652.0,768.6,583.14
2018,9,27,10,30,663.0,195.0,2.3,23.6,666.0,781.45,589.48
2018,9,27,10,45,590.5,232.0,2.35,24.3,660.0,769.52,577.53
2018,9,27,11,0,518.0,269.0,2.4,25.0,654.0,755.86,564.46
2018,9,27,11,15,577.5,249.5,2.45,25.5,685.0,795.67,592.3
2018,9,27,11,30,637.0,230.0,2.5,26.0,716.0,837.23,620.49
2018,9,27,11,45,551.0,266.0,2.55,26.5,688.0,798.43,590.64
2018,9,27,12,0,465.0,302.0,2.6,27.0,660.0,759.25,560.95
2018,9,27,12,15,545.5,269.0,2.65,27.25,686.5,796.17,588.46
2018,9,27,12,30,626.0,236.0,2.7,27.5,713.0,832.44,614.66
2018,9,27,12,45,774.0,166.0,2.75,27.75,746.0,883.47,649.8
2018,9,27,13,0,922.0,96.0,2.8,28.0,779.0,918.07,672.49
2018,9,27,13,15,879.5,110.0,2.9,27.85,747.5,880.18,648.8
2018,9,27,13,30,837.0,124.0,3.0,27.7,716.0,845.24,627.42
2018,9,27,13,45,825.0,122.0,3.1,27.6,686.5,811.75,606.62
2018,9,27,14,0,813.0,120.0,3.2,27.5,657.0,775.94,583.97
2018,9,27,14,15,784.5,120.0,3.35,27.1,616.5,727.76,553.21
2018,9,27,14,30,756.0,120.0,3.5,26.7,576.0,680.66,522.44
2018,9,27,14,45,752.0,110.5,3.7,26.3,538.0,636.22,492.15
2018,9,27,15,0,748.0,101.0,3.9,25.9,500.0,591.65,460.65
2018,9,27,15,15,754.5,90.0,3.9,25.9,463.0,549.94,429.15
2018,9,27,15,30,761.0,79.0,3.9,25.9,426.0,505.65,394.68
2018,9,27,15,45,643.5,90.0,4.3,24.4,361.0,421.67,330.86
2018,9,27,16,0,526.0,101.0,4.7,22.9,296.0,346.79,272.4
2018,9,27,16,15,529.0,83.0,4.85,21.7,254.5,300.05,233.56
2018,9,27,16,30,532.0,65.0,5.0,20.5,213.0,252.08,191.82
2018,9,27,16,45,414.5,53.5,5.15,19.35,154.0,176.21,128.91
2018,9,27,17,0,297.0,42.0,5.3,18.2,95.0,113.34,77.56
2018,9,27,17,15,295.0,35.0,5.3,17.15,73.0,87.44,53.49
2018,9,27,17,30,293.0,28.0,5.3,16.1,51.0,60.92,27.54
2018,9,27,17,45,158.0,15.5,5.3,15.1,26.5,22.57,0.0
2018,9,27,18,0,23.0,3.0,5.3,14.1,2.0,0.0,0.0
2018,9,27,18,15,11.5,1.5,5.2,13.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,28,5,45,2.0,1.0,2.75,10.2,1.0,0.0,0.0
2018,9,28,6,0,4.0,2.0,2.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,13.5,10.5,3.0,10.7,11.5,11.09,0.0
2018,9,28,6,30,23.0,19.0,3.2,11.1,21.0,21.86,10.38
2018,9,28,6,45,11.5,31.0,3.4,11.5,32.0,32.34,21.07
2018,9,28,7,0,0.0,43.0,3.6,11.9,43.0,41.56,29.87
2018,9,28,7,15,0.5,55.0,3.65,12.3,55.0,53.39,40.2
2018,9,28,7,30,1.0,67.0,3.7,12.7,67.0,65.31,50.4
2018,9,28,7,45,1.0,64.5,3.7,13.15,64.5,62.74,48.1
2018,9,28,8,0,1.0,62.0,3.7,13.6,62.0,60.37,45.9
2018,9,28,8,15,7.5,105.5,3.7,14.1,108.5,106.53,84.53
2018,9,28,8,30,14.0,149.0,3.7,14.6,155.0,154.09,123.55
2018,9,28,8,45,45.0,189.0,3.7,15.05,212.5,218.17,175.77
2018,9,28,9,0,76.0,229.0,3.7,15.5,270.0,282.14,226.9
2018,9,28,9,15,94.0,247.5,3.75,16.15,302.0,316.93,253.76
2018,9,28,9,30,112.0,266.0,3.8,16.8,334.0,359.37,286.24
2018,9,28,9,45,247.0,257.5,3.8,17.4,418.0,463.39,368.98
2018,9,28,10,0,382.0,249.0,3.8,18.0,502.0,568.92,450.5
2018,9,28,10,15,622.5,179.5,3.9,18.5,611.0,713.64,562.11
2018,9,28,10,30,863.0,110.0,4.0,19.0,720.0,849.35,658.5
2018,9,28,10,45,894.5,100.0,4.1,19.5,747.5,883.67,680.25
2018,9,28,11,0,926.0,90.0,4.2,20.0,775.0,915.69,700.98
2018,9,28,11,15,929.0,90.5,4.3,20.25,786.5,931.2,710.88
2018,9,28,11,30,932.0,91.0,4.4,20.5,798.0,943.16,718.5
2018,9,28,11,45,933.0,91.0,4.55,20.75,801.5,949.14,722.87
2018,9,28,12,0,934.0,91.0,4.7,21.0,805.0,951.45,724.84
2018,9,28,12,15,931.5,91.5,4.75,21.05,800.0,947.43,722.38
2018,9,28,12,30,929.0,92.0,4.8,21.1,795.0,939.76,717.55
2018,9,28,12,45,924.5,92.0,4.85,21.1,782.0,926.16,708.87
2018,9,28,13,0,920.0,92.0,4.9,21.1,769.0,909.09,697.87
2018,9,28,13,15,914.5,91.5,5.0,20.95,749.0,887.25,684.29
2018,9,28,13,30,909.0,91.0,5.1,20.8,729.0,862.2,668.41
2018,9,28,13,45,901.0,89.5,5.15,20.65,701.5,830.97,647.72
2018,9,28,14,0,893.0,88.0,5.2,20.5,674.0,796.98,624.93
2018,9,28,14,15,882.0,86.0,5.25,20.15,639.5,757.63,598.47
2018,9,28,14,30,871.0,84.0,5.3,19.8,605.0,716.14,570.1
2018,9,28,14,45,855.5,82.5,5.4,19.4,565.0,670.24,538.27
2018,9,28,15,0,840.0,81.0,5.5,19.0,525.0,625.56,504.68
2018,9,28,15,15,818.5,78.0,5.5,19.0,479.5,571.86,462.06
2018,9,28,15,30,797.0,75.0,5.5,19.0,434.0,517.99,418.24
2018,9,28,15,45,769.0,71.0,5.5,17.9,385.5,459.99,371.53
2018,9,28,16,0,741.0,67.0,5.5,16.8,337.0,403.12,323.98
2018,9,28,16,15,701.0,62.0,5.4,16.1,287.0,342.02,270.89
2018,9,28,16,30,661.0,57.0,5.3,15.4,237.0,284.04,218.99
2018,9,28,16,45,596.5,50.5,5.2,14.7,187.0,221.59,163.22
2018,9,28,17,0,532.0,44.0,5.1,14.0,137.0,165.45,113.05
2018,9,28,17,15,420.5,35.5,4.9,13.45,93.5,106.82,64.54
2018,9,28,17,30,309.0,27.0,4.7,12.9,50.0,59.98,24.96
2018,9,28,17,45,165.5,15.0,4.45,12.3,26.0,21.84,0.0
2018,9,28,18,0,22.0,3.0,4.2,11.7,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,4.05,11.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.0,1.35,9.15,2.5,0.0,0.0
2018,9,29,6,0,51.0,6.0,1.4,9.3,5.0,0.0,0.0
2018,9,29,6,15,105.5,16.0,1.7,10.2,22.5,21.62,0.0
2018,9,29,6,30,160.0,26.0,2.0,11.1,40.0,46.91,23.86
2018,9,29,6,45,136.5,46.5,2.3,11.95,64.0,72.58,49.28
2018,9,29,7,0,113.0,67.0,2.6,12.8,88.0,94.81,70.6
2018,9,29,7,15,178.0,80.0,2.6,13.45,124.5,135.59,104.6
2018,9,29,7,30,243.0,93.0,2.6,14.1,161.0,181.77,143.6
2018,9,29,7,45,224.0,115.5,2.6,14.7,188.0,211.43,169.77
2018,9,29,8,0,205.0,138.0,2.6,15.3,215.0,238.78,192.91
2018,9,29,8,15,212.5,165.5,2.5,15.8,254.5,282.48,228.31
2018,9,29,8,30,220.0,193.0,2.4,16.3,294.0,321.87,259.3
2018,9,29,8,45,251.0,209.5,2.3,16.85,335.5,373.32,299.2
2018,9,29,9,0,282.0,226.0,2.2,17.4,377.0,422.25,336.23
2018,9,29,9,15,328.5,230.5,2.15,17.85,419.0,470.79,372.88
2018,9,29,9,30,375.0,235.0,2.1,18.3,461.0,522.01,410.83
2018,9,29,9,45,463.5,221.5,2.1,18.8,516.5,595.17,465.14
2018,9,29,10,0,552.0,208.0,2.1,19.3,572.0,665.81,516.38
2018,9,29,10,15,537.0,227.0,2.25,19.7,592.5,690.13,532.21
2018,9,29,10,30,522.0,246.0,2.4,20.1,613.0,711.68,546.27
2018,9,29,10,45,537.0,247.0,2.5,20.45,633.5,737.16,563.88
2018,9,29,11,0,552.0,248.0,2.6,20.8,654.0,761.06,580.25
2018,9,29,11,15,447.0,278.5,2.7,21.05,610.5,707.97,539.74
2018,9,29,11,30,342.0,309.0,2.8,21.3,567.0,642.33,490.44
2018,9,29,11,45,261.5,331.5,2.85,21.55,529.5,595.95,454.69
2018,9,29,12,0,181.0,354.0,2.9,21.8,492.0,538.87,410.81
2018,9,29,12,15,149.5,348.0,3.0,21.9,461.5,503.44,384.52
2018,9,29,12,30,118.0,342.0,3.1,22.0,431.0,467.67,357.62
2018,9,29,12,45,184.0,337.0,3.25,22.05,473.0,519.36,398.35
2018,9,29,13,0,250.0,332.0,3.4,22.1,515.0,577.26,442.64
